DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/09/2018 07:00:00,10.98,11.0,1,-0.57
 15/09/2018 07:15:00,10.94,11.0,1,-0.61
 15/09/2018 07:30:00,10.99,11.0,1,-0.6
 15/09/2018 07:45:00,10.97,11.0,1,-0.63
 15/09/2018 08:00:00,10.95,11.0,1,-0.72
 15/09/2018 08:15:00,10.97,11.0,1,-0.69
 15/09/2018 08:30:00,11.0,11.0,1,-0.6
 15/09/2018 08:45:00,11.01,11.0,1,-0.59
 15/09/2018 09:00:00,11.0,11.0,1,-0.54
 15/09/2018 09:15:00,11.0,11.0,1,-0.5
 15/09/2018 09:30:00,10.99,11.0,1,-0.46
 15/09/2018 09:45:00,10.99,11.0,1,-0.44
 15/09/2018 10:00:00,10.96,11.0,1,-0.44
 15/09/2018 10:15:00,10.95,11.0,1,-0.44
 15/09/2018 10:30:00,10.96,11.0,1,-0.44
 15/09/2018 10:45:00,10.96,11.0,1,-0.44
 15/09/2018 11:00:00,10.97,11.0,1,-0.44
 15/09/2018 11:15:00,10.96,11.0,1,-0.34
 15/09/2018 11:30:00,10.98,11.0,1,-0.3
 15/09/2018 11:45:00,10.96,11.0,1,-0.3
 15/09/2018 12:00:00,11.01,11.0,1,-0.36
 15/09/2018 12:15:00,11.05,11.0,1,-0.42
 15/09/2018 12:30:00,10.96,11.0,1,-0.31
 15/09/2018 12:45:00,11.0,11.0,1,-0.44
 15/09/2018 13:00:00,11.0,11.0,1,-0.44
 15/09/2018 13:15:00,11.04,11.0,1,-0.37
 15/09/2018 13:30:00,11.03,11.0,1,-0.34
 15/09/2018 13:45:00,11.04,11.0,1,-0.26
 15/09/2018 14:00:00,11.02,11.0,1,-0.35
 15/09/2018 14:15:00,11.0,11.0,1,-0.34
 15/09/2018 14:30:00,11.01,11.0,1,-0.34
 15/09/2018 14:45:00,11.0,11.0,1,-0.34
 15/09/2018 15:00:00,10.99,11.0,1,-0.34
 15/09/2018 15:15:00,11.02,11.0,1,-0.34
 15/09/2018 15:30:00,11.02,11.0,1,-0.34
 15/09/2018 15:45:00,11.03,11.0,1,-0.34
 15/09/2018 16:00:00,11.04,11.0,1,-0.34
 15/09/2018 16:15:00,11.0,11.0,1,-0.35
 15/09/2018 16:30:00,11.0,11.0,1,-0.37
 15/09/2018 16:45:00,10.99,11.0,1,-0.45
 15/09/2018 17:00:00,10.97,11.0,1,-0.48
 15/09/2018 17:15:00,10.93,11.0,1,-0.54
 15/09/2018 17:30:00,10.9,11.0,1,-0.54
 15/09/2018 17:45:00,10.86,11.0,1,-0.54
 15/09/2018 18:00:00,10.95,11.0,1,-0.54
 15/09/2018 18:15:00,10.97,11.0,1,-0.64
 15/09/2018 18:30:00,10.97,11.0,1,-0.64
 15/09/2018 18:45:00,10.96,11.0,1,-0.64
 15/09/2018 19:00:00,10.95,11.0,1,-0.68
 15/09/2018 19:15:00,10.94,11.0,1,-0.67
 15/09/2018 19:30:00,10.94,11.0,1,-0.67
 15/09/2018 19:45:00,10.93,11.0,1,-0.67
 15/09/2018 20:00:00,10.95,11.0,1,-0.67
 15/09/2018 20:15:00,10.96,11.0,1,-0.67
 15/09/2018 20:30:00,10.97,11.0,1,-0.67
 15/09/2018 20:45:00,10.96,11.0,1,-0.67
 15/09/2018 21:00:00,10.99,11.0,1,-0.6
 15/09/2018 21:15:00,11.01,11.0,1,-0.57
 15/09/2018 21:30:00,11.04,11.0,1,-0.57
 15/09/2018 21:45:00,11.05,11.0,1,-0.57
 15/09/2018 22:00:00,11.04,11.0,1,-0.57
 15/09/2018 22:15:00,11.07,11.0,1,-0.5
 15/09/2018 22:30:00,11.09,11.0,1,-0.47
 15/09/2018 22:45:00,11.06,11.0,1,-0.47
 15/09/2018 23:00:00,11.09,11.0,1,-0.47
 15/09/2018 23:15:00,11.1,11.0,1,-0.47
 15/09/2018 23:30:00,11.1,11.0,1,-0.41
 15/09/2018 23:45:00,11.13,11.0,1,-0.37
 16/09/2018 00:00:00,11.07,11.0,1,-0.37
 16/09/2018 00:15:00,11.07,11.0,1,-0.37
 16/09/2018 00:30:00,11.09,11.0,1,-0.37
 16/09/2018 00:45:00,11.1,11.0,1,-0.37
 16/09/2018 01:00:00,11.11,11.0,1,-0.37
 16/09/2018 01:15:00,11.07,11.0,1,-0.37
 16/09/2018 01:30:00,11.08,11.0,1,-0.37
 16/09/2018 01:45:00,11.09,11.0,1,-0.37
 16/09/2018 02:00:00,11.11,11.0,1,-0.37
 16/09/2018 02:15:00,11.09,11.0,1,-0.37
 16/09/2018 02:30:00,11.11,11.0,1,-0.37
 16/09/2018 02:45:00,11.12,11.0,1,-0.37
 16/09/2018 03:00:00,11.14,11.0,1,-0.37
 16/09/2018 03:15:00,11.12,11.0,1,-0.37
 16/09/2018 03:30:00,11.13,11.0,1,-0.37
 16/09/2018 03:45:00,11.14,11.0,1,-0.37
 16/09/2018 04:00:00,11.15,11.0,1,-0.37
 16/09/2018 04:15:00,11.13,11.0,1,-0.37
 16/09/2018 04:30:00,11.11,11.0,1,-0.37
 16/09/2018 04:45:00,11.12,11.0,1,-0.37
 16/09/2018 05:00:00,11.11,11.0,1,-0.37
 16/09/2018 05:15:00,11.13,11.0,1,-0.37
 16/09/2018 05:30:00,11.11,11.0,1,-0.37
 16/09/2018 05:45:00,11.1,11.0,1,-0.37
 16/09/2018 06:00:00,11.07,11.0,1,-0.37
 16/09/2018 06:15:00,11.05,11.0,1,-0.37
 16/09/2018 06:30:00,11.03,11.0,1,-0.42
 16/09/2018 06:45:00,11.0,11.0,1,-0.5
 16/09/2018 07:00:00,10.96,11.0,1,-0.52
 16/09/2018 07:15:00,10.97,11.0,1,-0.58
 16/09/2018 07:30:00,10.94,11.0,1,-0.59
 16/09/2018 07:45:00,10.92,11.0,1,-0.56
 16/09/2018 08:00:00,10.9,11.0,1,-0.54
 16/09/2018 08:15:00,10.95,11.0,1,-0.57
 16/09/2018 08:30:00,11.02,11.0,1,-0.47
 16/09/2018 08:45:00,10.99,11.0,1,-0.44
 16/09/2018 09:00:00,10.96,11.0,1,-0.44
 16/09/2018 09:15:00,11.01,11.0,1,-0.44
 16/09/2018 09:30:00,11.02,11.0,1,-0.56
 16/09/2018 09:45:00,11.0,11.0,1,-0.5
 16/09/2018 10:00:00,10.96,11.0,1,-0.51
 16/09/2018 10:15:00,10.96,11.0,1,-0.5
 16/09/2018 10:30:00,10.98,11.0,1,-0.5
 16/09/2018 10:45:00,11.04,11.0,1,-0.56
 16/09/2018 11:00:00,11.05,11.0,1,-0.54
 16/09/2018 11:15:00,11.07,11.0,1,-0.45
 16/09/2018 11:30:00,11.08,11.0,1,-0.48
 16/09/2018 11:45:00,11.08,11.0,1,-0.52
 16/09/2018 12:00:00,11.08,11.0,1,-0.43
 16/09/2018 12:15:00,11.09,11.0,1,-0.49
 16/09/2018 12:30:00,11.09,11.0,1,-0.47
 16/09/2018 12:45:00,11.09,11.0,1,-0.49
 16/09/2018 13:00:00,11.11,11.0,1,-0.53
 16/09/2018 13:15:00,11.1,11.0,1,-0.5
 16/09/2018 13:30:00,11.11,11.0,1,-0.51
 16/09/2018 13:45:00,11.12,11.0,1,-0.5
 16/09/2018 14:00:00,11.14,11.0,1,-0.5
 16/09/2018 14:15:00,11.12,11.0,1,-0.5
 16/09/2018 14:30:00,11.05,11.0,1,-0.5
 16/09/2018 14:45:00,11.07,11.0,1,-0.42
 16/09/2018 15:00:00,11.02,11.0,1,-0.49
 16/09/2018 15:15:00,11.0,11.0,1,-0.5
 16/09/2018 15:30:00,10.98,11.0,1,-0.5
 16/09/2018 15:45:00,10.98,11.0,1,-0.51
 16/09/2018 16:00:00,10.96,11.0,1,-0.47
 16/09/2018 16:15:00,10.94,11.0,1,-0.56
 16/09/2018 16:30:00,10.92,11.0,1,-0.57
 16/09/2018 16:45:00,10.91,11.0,1,-0.57
 16/09/2018 17:00:00,10.89,11.0,1,-0.67
 16/09/2018 17:15:00,10.92,11.0,1,-0.7
 16/09/2018 17:30:00,10.94,11.0,1,-0.7
 16/09/2018 17:45:00,10.93,11.0,1,-0.8
 16/09/2018 18:00:00,10.94,11.0,1,-0.8
 16/09/2018 18:15:00,10.92,11.0,1,-0.78
 16/09/2018 18:30:00,10.94,11.0,1,-0.74
 16/09/2018 18:45:00,10.94,11.0,1,-0.75
 16/09/2018 19:00:00,10.94,11.0,1,-0.78
 16/09/2018 19:15:00,10.95,11.0,1,-0.77
 16/09/2018 19:30:00,10.94,11.0,1,-0.73
 16/09/2018 19:45:00,10.92,11.0,1,-0.7
 16/09/2018 20:00:00,10.93,11.0,1,-0.72
 16/09/2018 20:15:00,10.94,11.0,1,-0.7
 16/09/2018 20:30:00,10.97,11.0,1,-0.7
 16/09/2018 20:45:00,10.95,11.0,1,-0.7
 16/09/2018 21:00:00,10.95,11.0,1,-0.63
 16/09/2018 21:15:00,10.93,11.0,1,-0.57
 16/09/2018 21:30:00,10.97,11.0,1,-0.57
 16/09/2018 21:45:00,10.99,11.0,1,-0.57
 16/09/2018 22:00:00,11.0,11.0,1,-0.61
 16/09/2018 22:15:00,11.0,11.0,1,-0.54
 16/09/2018 22:30:00,11.02,11.0,1,-0.54
 16/09/2018 22:45:00,11.05,11.0,1,-0.46
 16/09/2018 23:00:00,11.01,11.0,1,-0.4
 16/09/2018 23:15:00,10.99,11.0,1,-0.4
 16/09/2018 23:30:00,11.0,11.0,1,-0.4
 16/09/2018 23:45:00,11.02,11.0,1,-0.4
 17/09/2018 00:00:00,11.05,11.0,1,-0.4
 17/09/2018 00:00:00,11.05,11.0,1,-0.4
 17/09/2018 00:15:00,11.03,11.0,1,-0.4
 17/09/2018 00:30:00,11.05,11.0,1,-0.4
 17/09/2018 00:45:00,11.05,11.0,1,-0.4
 17/09/2018 01:00:00,11.06,11.0,1,-0.4
 17/09/2018 01:15:00,11.05,11.0,1,-0.4
 17/09/2018 01:30:00,11.05,11.0,1,-0.4
 17/09/2018 01:45:00,11.04,11.0,1,-0.4
 17/09/2018 02:00:00,11.06,11.0,1,-0.4
 17/09/2018 02:15:00,11.06,11.0,1,-0.4
 17/09/2018 02:30:00,11.08,11.0,1,-0.4
 17/09/2018 02:45:00,11.09,11.0,1,-0.35
 17/09/2018 03:00:00,11.09,11.0,1,-0.27
 17/09/2018 03:15:00,11.07,11.0,1,-0.27
 17/09/2018 03:30:00,11.04,11.0,1,-0.27
 17/09/2018 03:45:00,11.04,11.0,1,-0.27
 17/09/2018 04:00:00,11.04,11.0,1,-0.27
 17/09/2018 04:15:00,11.04,11.0,1,-0.27
 17/09/2018 04:30:00,11.05,11.0,1,-0.32
 17/09/2018 04:45:00,11.04,11.0,1,-0.37
 17/09/2018 05:00:00,11.04,11.0,1,-0.37
 17/09/2018 05:15:00,11.01,11.0,1,-0.37
 17/09/2018 05:30:00,11.0,11.0,1,-0.37
 17/09/2018 05:45:00,10.97,11.0,1,-0.42
 17/09/2018 06:00:00,10.94,11.0,1,-0.4
 17/09/2018 06:15:00,10.98,11.0,1,-0.47
 17/09/2018 06:30:00,11.05,11.0,1,-0.58
 17/09/2018 06:45:00,10.97,11.0,1,-0.65
 17/09/2018 07:00:00,10.9,11.0,1,-0.67
 17/09/2018 07:15:00,10.9,11.0,1,-0.73
 17/09/2018 07:30:00,10.91,11.0,1,-0.75
 17/09/2018 07:45:00,10.89,11.0,1,-0.8
 17/09/2018 08:00:00,10.87,11.0,1,-0.77
 17/09/2018 08:15:00,10.92,11.0,1,-0.77
 17/09/2018 08:30:00,10.94,11.0,1,-0.79
 17/09/2018 08:45:00,10.96,11.0,1,-0.71
 17/09/2018 09:00:00,10.96,11.0,1,-0.64
 17/09/2018 09:15:00,10.94,11.0,1,-0.63
 17/09/2018 09:30:00,10.95,11.0,1,-0.64
 17/09/2018 09:45:00,10.97,11.0,1,-0.61
 17/09/2018 10:00:00,10.95,11.0,1,-0.62
 17/09/2018 10:15:00,10.93,11.0,1,-0.75
 17/09/2018 10:30:00,10.93,11.0,1,-0.78
 17/09/2018 10:45:00,10.94,11.0,1,-0.7
 17/09/2018 11:00:00,10.96,11.0,1,-0.6
 17/09/2018 11:15:00,10.93,11.0,1,-0.58
 17/09/2018 11:30:00,10.9,11.0,1,-0.7
 17/09/2018 11:45:00,10.9,11.0,1,-0.69
 17/09/2018 12:00:00,10.93,11.0,1,-0.54
 17/09/2018 12:15:00,10.92,11.0,1,-0.5
 17/09/2018 12:30:00,10.94,11.0,1,-0.5
 17/09/2018 12:45:00,10.94,11.0,1,-0.52
 17/09/2018 13:00:00,10.95,11.0,1,-0.54
 17/09/2018 13:15:00,10.96,11.0,1,-0.59
 17/09/2018 13:30:00,10.97,11.0,1,-0.6
 17/09/2018 13:45:00,10.99,11.0,1,-0.62
 17/09/2018 14:00:00,10.99,11.0,1,-0.55
 17/09/2018 14:15:00,10.98,11.0,1,-0.54
 17/09/2018 14:30:00,11.01,11.0,1,-0.48
 17/09/2018 14:45:00,11.02,11.0,1,-0.51
 17/09/2018 15:00:00,11.03,11.0,1,-0.5
 17/09/2018 15:15:00,11.02,11.0,1,-0.45
 17/09/2018 15:30:00,11.05,11.0,1,-0.48
 17/09/2018 15:45:00,11.06,11.0,1,-0.44
 17/09/2018 16:00:00,11.06,11.0,1,-0.46
 17/09/2018 16:15:00,11.06,11.0,1,-0.47
 17/09/2018 16:30:00,11.07,11.0,1,-0.51
 17/09/2018 16:45:00,11.05,11.0,1,-0.57
 17/09/2018 17:00:00,11.06,11.0,1,-0.57
 17/09/2018 17:15:00,11.09,11.0,1,-0.6
 17/09/2018 17:30:00,11.08,11.0,1,-0.67
 17/09/2018 17:45:00,11.07,11.0,1,-0.67
 17/09/2018 18:00:00,11.08,11.0,1,-0.67
 17/09/2018 18:15:00,11.09,11.0,1,-0.67
 17/09/2018 18:30:00,11.08,11.0,1,-0.67
 17/09/2018 18:45:00,11.08,11.0,1,-0.67
 17/09/2018 19:00:00,11.09,11.0,1,-0.7
 17/09/2018 19:15:00,11.09,11.0,1,-0.7
 17/09/2018 19:30:00,11.08,11.0,1,-0.7
 17/09/2018 19:45:00,11.04,11.0,1,-0.7
 17/09/2018 20:00:00,11.05,11.0,1,-0.71
 17/09/2018 20:15:00,11.08,11.0,1,-0.74
 17/09/2018 20:30:00,11.1,11.0,1,-0.74
 17/09/2018 20:45:00,11.12,11.0,1,-0.67
 17/09/2018 21:00:00,11.1,11.0,1,-0.6
 17/09/2018 21:15:00,11.05,11.0,1,-0.6
 17/09/2018 21:30:00,11.07,11.0,1,-0.62
 17/09/2018 21:45:00,10.97,11.0,1,-0.6
 17/09/2018 22:00:00,10.95,11.0,1,-0.6
 17/09/2018 22:15:00,10.94,11.0,1,-0.6
 17/09/2018 22:30:00,10.97,11.0,1,-0.57
 17/09/2018 22:45:00,10.98,11.0,1,-0.47
 17/09/2018 23:00:00,11.0,11.0,1,-0.47
 17/09/2018 23:15:00,11.01,11.0,1,-0.47
 17/09/2018 23:30:00,10.99,11.0,1,-0.47
 17/09/2018 23:45:00,11.01,11.0,1,-0.39
 18/09/2018 00:00:00,11.05,11.0,1,-0.37
 18/09/2018 00:15:00,11.08,11.0,1,-0.37
 18/09/2018 00:30:00,11.08,11.0,1,-0.37
 18/09/2018 00:45:00,11.09,11.0,1,-0.37
 18/09/2018 01:00:00,11.09,11.0,1,-0.37
 18/09/2018 01:15:00,11.08,11.0,1,-0.37
 18/09/2018 01:30:00,11.08,11.0,1,-0.37
 18/09/2018 01:45:00,11.09,11.0,1,-0.37
 18/09/2018 02:00:00,11.08,11.0,1,-0.37
 18/09/2018 02:15:00,11.1,11.0,1,-0.37
 18/09/2018 02:30:00,11.13,11.0,1,-0.37
 18/09/2018 02:45:00,11.13,11.0,1,-0.37
 18/09/2018 03:00:00,11.12,11.0,1,-0.37
 18/09/2018 03:15:00,11.13,11.0,1,-0.37
 18/09/2018 03:30:00,11.13,11.0,1,-0.37
 18/09/2018 03:45:00,11.13,11.0,1,-0.37
 18/09/2018 04:00:00,11.14,11.0,1,-0.37
 18/09/2018 04:15:00,11.14,11.0,1,-0.37
 18/09/2018 04:30:00,11.11,11.0,1,-0.37
 18/09/2018 04:45:00,11.04,11.0,1,-0.37
 18/09/2018 05:00:00,11.03,11.0,1,-0.37
 18/09/2018 05:15:00,11.03,11.0,1,-0.37
 18/09/2018 05:30:00,11.04,11.0,1,-0.37
 18/09/2018 05:45:00,11.06,11.0,1,-0.37
 18/09/2018 06:00:00,11.04,11.0,1,-0.4
 18/09/2018 06:15:00,11.01,11.0,1,-0.49
 18/09/2018 06:30:00,10.97,11.0,1,-0.44
 18/09/2018 06:45:00,10.94,11.0,1,-0.62
 18/09/2018 07:00:00,10.91,11.0,1,-0.67
 18/09/2018 07:15:00,10.9,11.0,1,-0.67
 18/09/2018 07:30:00,10.89,11.0,1,-0.77
 18/09/2018 07:45:00,10.85,11.0,1,-0.82
 18/09/2018 08:00:00,10.85,11.0,1,-0.79
 18/09/2018 08:15:00,10.89,11.0,1,-0.71
 18/09/2018 08:30:00,10.94,11.0,1,-0.74
 18/09/2018 08:45:00,11.02,11.0,1,-0.75
 18/09/2018 09:00:00,11.03,11.0,1,-0.65
 18/09/2018 09:15:00,11.05,11.0,1,-0.64
 18/09/2018 09:30:00,11.02,11.0,1,-0.69
 18/09/2018 09:45:00,11.03,11.0,1,-0.69
 18/09/2018 10:00:00,11.05,11.0,1,-0.68
 18/09/2018 10:15:00,11.08,11.0,1,-0.6
 18/09/2018 10:30:00,11.07,11.0,1,-0.5
 18/09/2018 10:45:00,11.07,11.0,1,-0.5
 18/09/2018 11:00:00,11.09,11.0,1,-0.5
 18/09/2018 11:15:00,11.09,11.0,1,-1.0
 18/09/2018 11:30:00,10.97,11.0,1,-1.63
 18/09/2018 11:45:00,10.94,11.0,1,-1.77
 18/09/2018 12:00:00,10.91,11.0,1,-1.83
 18/09/2018 12:15:00,10.91,11.0,1,-1.77
 18/09/2018 12:30:00,10.92,11.0,1,-1.76
 18/09/2018 12:45:00,10.89,11.0,1,-1.82
 18/09/2018 13:00:00,10.88,11.0,1,-1.81
 18/09/2018 13:15:00,10.89,11.0,1,-1.51
 18/09/2018 13:30:00,11.02,11.0,1,-0.54
 18/09/2018 13:45:00,11.01,11.0,1,-0.47
 18/09/2018 14:00:00,11.01,11.0,1,-0.47
 18/09/2018 14:15:00,2.47,11.0,1,-0.09
 18/09/2018 14:30:00,0.0,10.95,1,0.0
 18/09/2018 14:45:00,0.0,10.9,1,0.0
 18/09/2018 15:00:00,0.0,10.9,1,0.0
 18/09/2018 15:15:00,0.0,10.9,1,0.0
 18/09/2018 15:30:00,8.58,10.9,1,-0.19
 18/09/2018 15:45:00,11.02,10.9,1,-0.44
 18/09/2018 16:00:00,11.02,10.9,1,-0.44
 18/09/2018 16:15:00,11.02,10.9,1,-0.44
 18/09/2018 16:30:00,11.03,10.9,1,-0.47
 18/09/2018 16:45:00,11.0,10.9,1,-0.54
 18/09/2018 17:00:00,10.99,10.9,1,-0.57
 18/09/2018 17:15:00,10.99,10.9,1,-0.57
 18/09/2018 17:30:00,10.97,10.9,1,-0.6
 18/09/2018 17:45:00,10.97,10.9,1,-0.64
 18/09/2018 18:00:00,10.95,10.9,1,-0.64
 18/09/2018 18:15:00,10.95,10.9,1,-0.75
 18/09/2018 18:30:00,10.95,10.9,1,-0.77
 18/09/2018 18:45:00,10.94,10.9,1,-0.77
 18/09/2018 19:00:00,10.91,10.9,1,-0.77
 18/09/2018 19:15:00,10.93,10.9,1,-0.77
 18/09/2018 19:30:00,10.94,10.9,1,-0.77
 18/09/2018 19:45:00,10.94,10.9,1,-0.77
 18/09/2018 20:00:00,10.95,10.9,1,-0.77
 18/09/2018 20:15:00,10.98,10.9,1,-0.69
 18/09/2018 20:30:00,11.01,10.9,1,-0.64
 18/09/2018 20:45:00,11.02,10.9,1,-0.66
 18/09/2018 21:00:00,11.0,10.9,1,-0.64
 18/09/2018 21:15:00,11.0,10.9,1,-0.64
 18/09/2018 21:30:00,10.86,10.9,1,-0.64
 18/09/2018 21:45:00,10.87,10.9,1,-0.63
 18/09/2018 22:00:00,10.89,10.9,1,-0.5
 18/09/2018 22:15:00,10.9,10.9,1,-0.5
 18/09/2018 22:30:00,10.89,10.9,1,-0.5
 18/09/2018 22:45:00,10.92,10.9,1,-0.5
 18/09/2018 23:00:00,10.92,10.9,1,-0.41
 18/09/2018 23:15:00,10.91,10.9,1,-0.37
 18/09/2018 23:30:00,10.94,10.9,1,-0.37
 18/09/2018 23:45:00,10.94,10.9,1,-0.37
 19/09/2018 00:00:00,10.91,10.9,1,-0.37
 19/09/2018 00:15:00,10.9,10.9,1,-0.37
 19/09/2018 00:30:00,10.9,10.9,1,-0.37
 19/09/2018 00:45:00,10.89,10.9,1,-0.37
 19/09/2018 01:00:00,10.91,10.9,1,-0.37
 19/09/2018 01:15:00,10.91,10.9,1,-0.37
 19/09/2018 01:30:00,10.92,10.9,1,-0.37
 19/09/2018 01:45:00,10.91,10.9,1,-0.37
 19/09/2018 02:00:00,10.94,10.9,1,-0.37
 19/09/2018 02:15:00,10.95,10.9,1,-0.37
 19/09/2018 02:30:00,10.97,10.9,1,-0.37
 19/09/2018 02:45:00,10.91,10.9,1,-0.26
 19/09/2018 03:00:00,10.9,10.9,1,-0.24
 19/09/2018 03:15:00,10.9,10.9,1,-0.24
 19/09/2018 03:30:00,10.9,10.9,1,-0.24
 19/09/2018 03:45:00,10.91,10.9,1,-0.24
 19/09/2018 04:00:00,10.92,10.9,1,-0.24
 19/09/2018 04:15:00,10.91,10.9,1,-0.24
 19/09/2018 04:30:00,10.92,10.9,1,-0.24
 19/09/2018 04:45:00,10.93,10.9,1,-0.28
 19/09/2018 05:00:00,10.94,10.9,1,-0.27
 19/09/2018 05:15:00,10.95,10.9,1,-0.27
 19/09/2018 05:30:00,10.94,10.9,1,-0.33
 19/09/2018 05:45:00,10.93,10.9,1,-0.4
 19/09/2018 06:00:00,10.92,10.9,1,-0.4
 19/09/2018 06:15:00,10.91,10.9,1,-0.41
 19/09/2018 06:30:00,10.93,10.9,1,-0.4
 19/09/2018 06:45:00,10.9,10.9,1,-0.53
 19/09/2018 07:00:00,10.86,10.9,1,-0.67
 19/09/2018 07:15:00,10.79,10.9,1,-0.72
 19/09/2018 07:30:00,10.74,10.9,1,-0.74
 19/09/2018 07:45:00,10.89,10.9,1,-0.7
 19/09/2018 08:00:00,10.88,10.9,1,-0.75
 19/09/2018 08:15:00,10.87,10.9,1,-0.74
 19/09/2018 08:30:00,10.87,10.9,1,-0.72
 19/09/2018 08:45:00,10.86,10.9,1,-0.7
 19/09/2018 09:00:00,10.87,10.9,1,-0.64
 19/09/2018 09:15:00,10.89,10.9,1,-0.64
 19/09/2018 09:30:00,10.92,10.9,1,-0.53
 19/09/2018 09:45:00,10.97,10.9,1,-0.5
 19/09/2018 10:00:00,10.99,10.9,1,-0.56
 19/09/2018 10:15:00,11.01,10.9,1,-0.56
 19/09/2018 10:30:00,10.98,10.9,1,-0.6
 19/09/2018 10:45:00,10.93,10.9,1,-0.6
 19/09/2018 11:00:00,10.95,10.9,1,-0.49
 19/09/2018 11:15:00,10.97,10.9,1,-0.4
 19/09/2018 11:30:00,10.97,10.9,1,-0.4
 19/09/2018 11:45:00,10.96,10.9,1,-0.38
 19/09/2018 12:00:00,10.96,10.9,1,-0.35
 19/09/2018 12:15:00,10.96,10.9,1,-0.41
 19/09/2018 12:30:00,11.0,10.9,1,-0.43
 19/09/2018 12:45:00,10.99,10.9,1,-0.45
 19/09/2018 13:00:00,10.93,10.9,1,-0.51
 19/09/2018 13:15:00,10.94,10.9,1,-0.5
 19/09/2018 13:30:00,10.99,10.9,1,-0.5
 19/09/2018 13:45:00,10.99,10.9,1,-0.44
 19/09/2018 14:00:00,11.0,10.9,1,-0.53
 19/09/2018 14:15:00,11.0,10.9,1,-0.5
 19/09/2018 14:30:00,10.98,10.9,1,-0.5
 19/09/2018 14:45:00,10.99,10.9,1,-0.5
 19/09/2018 15:00:00,10.98,10.9,1,-0.54
 19/09/2018 15:15:00,11.01,10.9,1,-0.5
 19/09/2018 15:30:00,11.01,10.9,1,-0.48
 19/09/2018 15:45:00,10.99,10.9,1,-0.44
 19/09/2018 16:00:00,10.95,10.9,1,-0.44
 19/09/2018 16:15:00,10.94,10.9,1,-0.55
 19/09/2018 16:30:00,10.92,10.9,1,-0.57
 19/09/2018 16:45:00,10.98,10.9,1,-0.57
 19/09/2018 17:00:00,10.92,10.9,1,-0.58
 19/09/2018 17:15:00,10.95,10.9,1,-0.63
 19/09/2018 17:30:00,10.9,10.9,1,-0.64
 19/09/2018 17:45:00,10.89,10.9,1,-0.66
 19/09/2018 18:00:00,10.9,10.9,1,-0.7
 19/09/2018 18:15:00,10.91,10.9,1,-0.73
 19/09/2018 18:30:00,10.93,10.9,1,-0.8
 19/09/2018 18:45:00,10.93,10.9,1,-0.8
 19/09/2018 19:00:00,10.92,10.9,1,-0.8
 19/09/2018 19:15:00,10.91,10.9,1,-0.83
 19/09/2018 19:30:00,10.92,10.9,1,-0.79
 19/09/2018 19:45:00,10.9,10.9,1,-0.78
 19/09/2018 20:00:00,10.93,10.9,1,-0.77
 19/09/2018 20:15:00,10.95,10.9,1,-0.74
 19/09/2018 20:30:00,10.81,10.9,1,-0.67
 19/09/2018 20:45:00,10.81,10.9,1,-0.67
 19/09/2018 21:00:00,10.8,10.9,1,-0.67
 19/09/2018 21:15:00,10.83,10.9,1,-0.65
 19/09/2018 21:30:00,10.82,10.9,1,-0.54
 19/09/2018 21:45:00,10.83,10.9,1,-0.54
 19/09/2018 22:00:00,10.89,10.9,1,-0.54
 19/09/2018 22:15:00,10.94,10.9,1,-0.54
 19/09/2018 22:30:00,10.91,10.9,1,-0.49
 19/09/2018 22:45:00,10.86,10.9,1,-0.4
 19/09/2018 23:00:00,10.89,10.9,1,-0.4
 19/09/2018 23:15:00,10.88,10.9,1,-0.4
 19/09/2018 23:30:00,10.92,10.9,1,-0.4
 19/09/2018 23:45:00,10.94,10.9,1,-0.4
 20/09/2018 00:00:00,10.96,10.9,1,-0.4
 20/09/2018 00:15:00,10.94,10.9,1,-0.4
 20/09/2018 00:30:00,10.96,10.9,1,-0.4
 20/09/2018 00:45:00,10.98,10.9,1,-0.4
 20/09/2018 01:00:00,10.98,10.9,1,-0.4
 20/09/2018 01:15:00,10.97,10.9,1,-0.4
 20/09/2018 01:30:00,10.95,10.9,1,-0.4
 20/09/2018 01:45:00,10.89,10.9,1,-0.4
 20/09/2018 02:00:00,10.92,10.9,1,-0.4
 20/09/2018 02:15:00,10.91,10.9,1,-0.39
 20/09/2018 02:30:00,10.92,10.9,1,-0.27
 20/09/2018 02:45:00,10.93,10.9,1,-0.27
 20/09/2018 03:00:00,10.92,10.9,1,-0.27
 20/09/2018 03:15:00,10.95,10.9,1,-0.27
 20/09/2018 03:30:00,10.96,10.9,1,-0.27
 20/09/2018 03:45:00,10.97,10.9,1,-0.27
 20/09/2018 04:00:00,10.97,10.9,1,-0.27
 20/09/2018 04:15:00,10.96,10.9,1,-0.27
 20/09/2018 04:30:00,10.96,10.9,1,-0.27
 20/09/2018 04:45:00,10.97,10.9,1,-0.27
 20/09/2018 05:00:00,10.99,10.9,1,-0.27
 20/09/2018 05:15:00,10.96,10.9,1,-0.34
 20/09/2018 05:30:00,10.95,10.9,1,-0.34
 20/09/2018 05:45:00,10.95,10.9,1,-0.46
 20/09/2018 06:00:00,10.91,10.9,1,-0.47
 20/09/2018 06:15:00,10.79,10.9,1,-0.51
 20/09/2018 06:30:00,10.78,10.9,1,-0.59
 20/09/2018 06:45:00,10.77,10.9,1,-0.6
 20/09/2018 07:00:00,10.75,10.9,1,-0.69
 20/09/2018 07:15:00,10.83,10.9,1,-0.71
 20/09/2018 07:30:00,10.86,10.9,1,-0.75
 20/09/2018 07:45:00,10.87,10.9,1,-0.77
 20/09/2018 08:00:00,10.86,10.9,1,-0.74
 20/09/2018 08:15:00,10.86,10.9,1,-0.73
 20/09/2018 08:30:00,10.93,10.9,1,-0.64
 20/09/2018 08:45:00,10.94,10.9,1,-0.64
 20/09/2018 09:00:00,10.93,10.9,1,-0.64
 20/09/2018 09:15:00,10.94,10.9,1,-0.64
 20/09/2018 09:30:00,10.92,10.9,1,-0.66
 20/09/2018 09:45:00,10.92,10.9,1,-0.71
 20/09/2018 10:00:00,10.92,10.9,1,-0.64
 20/09/2018 10:15:00,10.94,10.9,1,-0.64
 20/09/2018 10:30:00,10.95,10.9,1,-0.6
 20/09/2018 10:45:00,10.96,10.9,1,-0.54
 20/09/2018 11:00:00,10.95,10.9,1,-0.54
 20/09/2018 11:15:00,10.94,10.9,1,-0.6
 20/09/2018 11:30:00,10.94,10.9,1,-0.58
 20/09/2018 11:45:00,10.94,10.9,1,-0.59
 20/09/2018 12:00:00,10.93,10.9,1,-0.55
 20/09/2018 12:15:00,10.91,10.9,1,-0.61
 20/09/2018 12:30:00,10.92,10.9,1,-0.66
 20/09/2018 12:45:00,10.95,10.9,1,-0.55
 20/09/2018 13:00:00,10.96,10.9,1,-0.48
 20/09/2018 13:15:00,10.98,10.9,1,-0.53
 20/09/2018 13:30:00,10.98,10.9,1,-0.54
 20/09/2018 13:45:00,10.99,10.9,1,-0.47
 20/09/2018 14:00:00,10.99,10.9,1,-0.5
 20/09/2018 14:15:00,10.97,10.9,1,-0.67
 20/09/2018 14:30:00,10.98,10.9,1,-0.62
 20/09/2018 14:45:00,11.0,10.9,1,-0.6
 20/09/2018 15:00:00,11.04,10.9,1,-0.57
 20/09/2018 15:15:00,11.03,10.9,1,-0.57
 20/09/2018 15:30:00,11.03,10.9,1,-0.56
 20/09/2018 15:45:00,11.04,10.9,1,-0.49
 20/09/2018 16:00:00,11.02,10.9,1,-0.53
 20/09/2018 16:15:00,11.02,10.9,1,-0.57
 20/09/2018 16:30:00,11.01,10.9,1,-0.65
 20/09/2018 16:45:00,11.0,10.9,1,-0.66
 20/09/2018 17:00:00,11.01,10.9,1,-0.65
 20/09/2018 17:15:00,11.02,10.9,1,-0.7
 20/09/2018 17:30:00,11.02,10.9,1,-0.7
 20/09/2018 17:45:00,10.89,10.9,1,-0.72
 20/09/2018 18:00:00,10.9,10.9,1,-0.74
 20/09/2018 18:15:00,10.89,10.9,1,-0.75
 20/09/2018 18:30:00,10.9,10.9,1,-0.76
 20/09/2018 18:45:00,10.89,10.9,1,-0.79
 20/09/2018 19:00:00,10.89,10.9,1,-0.84
 20/09/2018 19:15:00,10.89,10.9,1,-0.84
 20/09/2018 19:30:00,10.89,10.9,1,-0.81
 20/09/2018 19:45:00,10.91,10.9,1,-0.8
 20/09/2018 20:00:00,10.92,10.9,1,-0.72
 20/09/2018 20:15:00,10.9,10.9,1,-0.69
 20/09/2018 20:30:00,10.94,10.9,1,-0.78
 20/09/2018 20:45:00,10.94,10.9,1,-0.67
 20/09/2018 21:00:00,10.93,10.9,1,-0.68
 20/09/2018 21:15:00,10.93,10.9,1,-0.7
 20/09/2018 21:30:00,10.92,10.9,1,-0.64
 20/09/2018 21:45:00,10.92,10.9,1,-0.64
 20/09/2018 22:00:00,10.9,10.9,1,-0.61
 20/09/2018 22:15:00,10.92,10.9,1,-0.57
 20/09/2018 22:30:00,10.95,10.9,1,-0.51
 20/09/2018 22:45:00,10.95,10.9,1,-0.5
 20/09/2018 23:00:00,10.94,10.9,1,-0.48
 20/09/2018 23:15:00,10.94,10.9,1,-0.37
 20/09/2018 23:30:00,10.86,10.9,1,-0.37
 20/09/2018 23:45:00,10.9,10.9,1,-0.37
 21/09/2018 00:00:00,10.94,10.9,1,-0.37
 21/09/2018 00:15:00,10.97,10.9,1,-0.37
 21/09/2018 00:30:00,10.94,10.9,1,-0.37
 21/09/2018 00:45:00,10.89,10.9,1,-0.37
 21/09/2018 01:00:00,10.9,10.9,1,-0.37
 21/09/2018 01:15:00,10.89,10.9,1,-0.37
 21/09/2018 01:30:00,10.91,10.9,1,-0.37
 21/09/2018 01:45:00,10.86,10.9,1,-0.37
 21/09/2018 02:00:00,10.88,10.9,1,-0.37
 21/09/2018 02:15:00,10.88,10.9,1,-0.37
 21/09/2018 02:30:00,10.9,10.9,1,-0.37
 21/09/2018 02:45:00,10.91,10.9,1,-0.37
 21/09/2018 03:00:00,10.91,10.9,1,-0.37
 21/09/2018 03:15:00,10.9,10.9,1,-0.37
 21/09/2018 03:30:00,10.91,10.9,1,-0.37
 21/09/2018 03:45:00,10.91,10.9,1,-0.37
 21/09/2018 04:00:00,10.92,10.9,1,-0.37
 21/09/2018 04:15:00,10.93,10.9,1,-0.37
 21/09/2018 04:30:00,10.94,10.9,1,-0.37
 21/09/2018 04:45:00,10.92,10.9,1,-0.37
 21/09/2018 05:00:00,10.91,10.9,1,-0.37
 21/09/2018 05:15:00,10.92,10.9,1,-0.37
 21/09/2018 05:30:00,10.91,10.9,1,-0.37
 21/09/2018 05:45:00,10.88,10.9,1,-0.37
 21/09/2018 06:00:00,10.93,10.9,1,-0.4
 21/09/2018 06:15:00,10.85,10.9,1,-0.5
 21/09/2018 06:30:00,10.77,10.9,1,-0.58
 21/09/2018 06:45:00,10.77,10.9,1,-0.64
 21/09/2018 07:00:00,10.75,10.9,1,-0.65
 21/09/2018 07:15:00,10.84,10.9,1,-0.74
 21/09/2018 07:30:00,10.98,10.9,1,-0.8
 21/09/2018 07:45:00,10.91,10.9,1,-0.71
 21/09/2018 08:00:00,10.86,10.9,1,-0.69
 21/09/2018 08:15:00,10.84,10.9,1,-0.79
 21/09/2018 08:30:00,10.85,10.9,1,-0.73
 21/09/2018 08:45:00,10.83,10.9,1,-0.75
 21/09/2018 09:00:00,10.84,10.9,1,-0.7
 21/09/2018 09:15:00,10.83,10.9,1,-0.64
 21/09/2018 09:30:00,10.87,10.9,1,-0.64
 21/09/2018 09:45:00,10.87,10.9,1,-0.67
 21/09/2018 10:00:00,10.89,10.9,1,-0.58
 21/09/2018 10:15:00,10.9,10.9,1,-0.54
 21/09/2018 10:30:00,10.87,10.9,1,-0.46
 21/09/2018 10:45:00,10.87,10.9,1,-0.4
 21/09/2018 11:00:00,10.86,10.9,1,-0.4
 21/09/2018 11:15:00,10.86,10.9,1,-0.4
 21/09/2018 11:30:00,10.86,10.9,1,-0.4
 21/09/2018 11:45:00,10.9,10.9,1,-0.4
 21/09/2018 12:00:00,10.86,10.9,1,-0.4
 21/09/2018 12:15:00,10.85,10.9,1,-0.37
 21/09/2018 12:30:00,10.86,10.9,1,-0.37
 21/09/2018 12:45:00,10.89,10.9,1,-0.37
 21/09/2018 13:00:00,10.86,10.9,1,-0.42
 21/09/2018 13:15:00,10.81,10.9,1,-0.44
 21/09/2018 13:30:00,10.83,10.9,1,-0.38
 21/09/2018 13:45:00,10.83,10.9,1,-0.3
 21/09/2018 14:00:00,10.84,10.9,1,-0.36
 21/09/2018 14:15:00,10.83,10.9,1,-0.4
 21/09/2018 14:30:00,10.83,10.9,1,-0.32
 21/09/2018 14:45:00,10.84,10.9,1,-0.37
 21/09/2018 15:00:00,10.86,10.9,1,-0.31
 21/09/2018 15:15:00,10.92,10.9,1,-0.4
 21/09/2018 15:30:00,10.9,10.9,1,-0.43
 21/09/2018 15:45:00,10.88,10.9,1,-0.44
 21/09/2018 16:00:00,10.87,10.9,1,-0.44
 21/09/2018 16:15:00,10.88,10.9,1,-0.49
 21/09/2018 16:30:00,10.86,10.9,1,-0.57
 21/09/2018 16:45:00,10.83,10.9,1,-0.57
 21/09/2018 17:00:00,10.82,10.9,1,-0.57
 21/09/2018 17:15:00,10.82,10.9,1,-0.57
 21/09/2018 17:30:00,10.8,10.9,1,-0.61
 21/09/2018 17:45:00,10.79,10.9,1,-0.64
 21/09/2018 18:00:00,10.78,10.9,1,-0.64
 21/09/2018 18:15:00,10.8,10.9,1,-0.64
 21/09/2018 18:30:00,10.79,10.9,1,-0.67
 21/09/2018 18:45:00,10.8,10.9,1,-0.67
 21/09/2018 19:00:00,10.8,10.9,1,-0.76
 21/09/2018 19:15:00,10.79,10.9,1,-0.72
 21/09/2018 19:30:00,10.76,10.9,1,-0.67
 21/09/2018 19:45:00,10.74,10.9,1,-0.67
 21/09/2018 20:00:00,10.76,10.9,1,-0.67
 21/09/2018 20:15:00,10.79,10.9,1,-0.67
 21/09/2018 20:30:00,10.83,10.9,1,-0.67
 21/09/2018 20:45:00,10.84,10.9,1,-0.67
 21/09/2018 21:00:00,10.86,10.9,1,-0.67
 21/09/2018 21:15:00,10.89,10.9,1,-0.63
 21/09/2018 21:30:00,10.9,10.9,1,-0.57
 21/09/2018 21:45:00,10.91,10.9,1,-0.57
 21/09/2018 22:00:00,10.94,10.9,1,-0.57
 21/09/2018 22:15:00,10.96,10.9,1,-0.57
 21/09/2018 22:30:00,10.96,10.9,1,-0.5
 21/09/2018 22:45:00,10.95,10.9,1,-0.46
 21/09/2018 23:00:00,10.97,10.9,1,-0.44
 21/09/2018 23:15:00,10.97,10.9,1,-0.44
 21/09/2018 23:30:00,10.97,10.9,1,-0.44
 21/09/2018 23:45:00,10.94,10.9,1,-0.44
 22/09/2018 00:00:00,10.94,10.9,1,-0.44
 22/09/2018 00:15:00,10.86,10.9,1,-0.38
 22/09/2018 00:30:00,10.87,10.9,1,-0.3
 22/09/2018 00:45:00,10.89,10.9,1,-0.3
 22/09/2018 01:00:00,10.88,10.9,1,-0.3
 22/09/2018 01:15:00,10.87,10.9,1,-0.3
 22/09/2018 01:30:00,10.88,10.9,1,-0.3
 22/09/2018 01:45:00,10.9,10.9,1,-0.3
 22/09/2018 02:00:00,10.92,10.9,1,-0.3
 22/09/2018 02:15:00,10.92,10.9,1,-0.3
 22/09/2018 02:30:00,10.94,10.9,1,-0.3
 22/09/2018 02:45:00,10.95,10.9,1,-0.3
 22/09/2018 03:00:00,10.95,10.9,1,-0.3
 22/09/2018 03:15:00,10.98,10.9,1,-0.3
 22/09/2018 03:30:00,10.98,10.9,1,-0.3
 22/09/2018 03:45:00,10.98,10.9,1,-0.3
 22/09/2018 04:00:00,10.99,10.9,1,-0.3
 22/09/2018 04:15:00,10.99,10.9,1,-0.3
 22/09/2018 04:30:00,10.98,10.9,1,-0.3
 22/09/2018 04:45:00,10.98,10.9,1,-0.3
 22/09/2018 05:00:00,10.98,10.9,1,-0.3
 22/09/2018 05:15:00,10.98,10.9,1,-0.3
 22/09/2018 05:30:00,10.97,10.9,1,-0.38
 22/09/2018 05:45:00,10.95,10.9,1,-0.34
 22/09/2018 06:00:00,10.92,10.9,1,-0.34
 22/09/2018 06:15:00,10.89,10.9,1,-0.39
 22/09/2018 06:30:00,10.85,10.9,1,-0.47
 22/09/2018 06:45:00,10.82,10.9,1,-0.47
 22/09/2018 07:00:00,10.81,10.9,1,-0.47
 22/09/2018 07:15:00,10.77,10.9,1,-0.48
 22/09/2018 07:30:00,10.82,10.9,1,-0.44
 22/09/2018 07:45:00,10.84,10.9,1,-0.57
 22/09/2018 08:00:00,10.9,10.9,1,-0.57
 22/09/2018 08:15:00,10.87,10.9,1,-0.57
 22/09/2018 08:30:00,10.88,10.9,1,-0.57
 22/09/2018 08:45:00,10.88,10.9,1,-0.6
 22/09/2018 09:00:00,10.85,10.9,1,-0.6
 22/09/2018 09:15:00,10.8,10.9,1,-0.52
 22/09/2018 09:30:00,10.77,10.9,1,-0.54
 22/09/2018 09:45:00,10.87,10.9,1,-0.54
 22/09/2018 10:00:00,10.97,10.9,1,-0.54
 22/09/2018 10:15:00,10.92,10.9,1,-0.56
 22/09/2018 10:30:00,10.96,10.9,1,-0.57
 22/09/2018 10:45:00,11.0,10.9,1,-0.57
 22/09/2018 11:00:00,10.94,10.9,1,-0.55
 22/09/2018 11:15:00,10.9,10.9,1,-0.54
 22/09/2018 11:30:00,10.9,10.9,1,-0.54
 22/09/2018 11:45:00,10.88,10.9,1,-0.6
 22/09/2018 12:00:00,10.91,10.9,1,-0.61
 22/09/2018 12:15:00,10.88,10.9,1,-0.58
 22/09/2018 12:30:00,10.89,10.9,1,-0.63
 22/09/2018 12:45:00,10.9,10.9,1,-0.63
 22/09/2018 13:00:00,10.89,10.9,1,-0.64
 22/09/2018 13:15:00,10.89,10.9,1,-0.67
 22/09/2018 13:30:00,10.9,10.9,1,-0.66
 22/09/2018 13:45:00,10.92,10.9,1,-0.66
 22/09/2018 14:00:00,10.91,10.9,1,-0.64
 22/09/2018 14:15:00,10.92,10.9,1,-0.66
 22/09/2018 14:30:00,10.91,10.9,1,-0.64
 22/09/2018 14:45:00,10.88,10.9,1,-0.63
 22/09/2018 15:00:00,10.89,10.9,1,-0.64
 22/09/2018 15:15:00,10.89,10.9,1,-0.63
 22/09/2018 15:30:00,10.88,10.9,1,-0.62
 22/09/2018 15:45:00,10.86,10.9,1,-0.6
 22/09/2018 16:00:00,10.87,10.9,1,-0.64
 22/09/2018 16:15:00,10.85,10.9,1,-0.63
 22/09/2018 16:30:00,10.84,10.9,1,-0.6
 22/09/2018 16:45:00,10.84,10.9,1,-0.61
 22/09/2018 17:00:00,10.81,10.9,1,-0.67
 22/09/2018 17:15:00,10.8,10.9,1,-0.68
 22/09/2018 17:30:00,10.78,10.9,1,-0.72
 22/09/2018 17:45:00,10.76,10.9,1,-0.73
 22/09/2018 18:00:00,10.77,10.9,1,-0.75
 22/09/2018 18:15:00,10.76,10.9,1,-0.84
 22/09/2018 18:30:00,10.77,10.9,1,-0.84
 22/09/2018 18:45:00,10.77,10.9,1,-0.84
 22/09/2018 19:00:00,10.78,10.9,1,-0.84
 22/09/2018 19:15:00,10.79,10.9,1,-0.84
 22/09/2018 19:30:00,10.81,10.9,1,-0.71
 22/09/2018 19:45:00,10.84,10.9,1,-0.75
 22/09/2018 20:00:00,10.85,10.9,1,-0.68
 22/09/2018 20:15:00,10.86,10.9,1,-0.63
 22/09/2018 20:30:00,10.88,10.9,1,-0.69
 22/09/2018 20:45:00,10.84,10.9,1,-0.7
 22/09/2018 21:00:00,10.86,10.9,1,-0.61
 22/09/2018 21:15:00,10.9,10.9,1,-0.6
 22/09/2018 21:30:00,10.89,10.9,1,-0.66
 22/09/2018 21:45:00,10.93,10.9,1,-0.6
 22/09/2018 22:00:00,10.95,10.9,1,-0.6
 22/09/2018 22:15:00,10.99,10.9,1,-0.53
 22/09/2018 22:30:00,10.95,10.9,1,-0.47
 22/09/2018 22:45:00,10.88,10.9,1,-0.47
 22/09/2018 23:00:00,10.88,10.9,1,-0.49
 22/09/2018 23:15:00,10.9,10.9,1,-0.44
 22/09/2018 23:30:00,10.92,10.9,1,-0.44
 22/09/2018 23:45:00,10.91,10.9,1,-0.44
 23/09/2018 00:00:00,10.93,10.9,1,-0.44
 23/09/2018 00:15:00,10.94,10.9,1,-0.44
 23/09/2018 00:30:00,10.96,10.9,1,-0.44
 23/09/2018 00:45:00,10.96,10.9,1,-0.44
 23/09/2018 01:00:00,10.96,10.9,1,-0.44
 23/09/2018 01:15:00,10.95,10.9,1,-0.44
 23/09/2018 01:30:00,10.98,10.9,1,-0.44
 23/09/2018 01:45:00,10.98,10.9,1,-0.35
 23/09/2018 02:00:00,10.98,10.9,1,-0.34
 23/09/2018 02:15:00,10.97,10.9,1,-0.38
 23/09/2018 02:30:00,10.96,10.9,1,-0.4
 23/09/2018 02:45:00,10.96,10.9,1,-0.4
 23/09/2018 03:00:00,10.95,10.9,1,-0.35
 23/09/2018 03:15:00,10.96,10.9,1,-0.32
 23/09/2018 03:30:00,10.97,10.9,1,-0.42
 23/09/2018 03:45:00,10.99,10.9,1,-0.34
 23/09/2018 04:00:00,10.98,10.9,1,-0.34
 23/09/2018 04:15:00,10.99,10.9,1,-0.34
 23/09/2018 04:30:00,10.99,10.9,1,-0.34
 23/09/2018 04:45:00,11.01,10.9,1,-0.34
 23/09/2018 05:00:00,10.99,10.9,1,-0.34
 23/09/2018 05:15:00,10.98,10.9,1,-0.34
 23/09/2018 05:30:00,10.98,10.9,1,-0.34
 23/09/2018 05:45:00,10.99,10.9,1,-0.34
 23/09/2018 06:00:00,10.96,10.9,1,-0.38
 23/09/2018 06:15:00,10.92,10.9,1,-0.38
 23/09/2018 06:30:00,10.91,10.9,1,-0.47
 23/09/2018 06:45:00,10.89,10.9,1,-0.47
 23/09/2018 07:00:00,10.88,10.9,1,-0.5
 23/09/2018 07:15:00,10.86,10.9,1,-0.49
 23/09/2018 07:30:00,10.85,10.9,1,-0.54
 23/09/2018 07:45:00,10.82,10.9,1,-0.57
 23/09/2018 08:00:00,10.79,10.9,1,-0.58
 23/09/2018 08:15:00,10.75,10.9,1,-0.6
 23/09/2018 08:30:00,10.84,10.9,1,-0.6
 23/09/2018 08:45:00,10.83,10.9,1,-0.57
 23/09/2018 09:00:00,10.79,10.9,1,-0.57
 23/09/2018 09:15:00,10.79,10.9,1,-0.57
 23/09/2018 09:30:00,10.78,10.9,1,-0.56
 23/09/2018 09:45:00,10.79,10.9,1,-0.54
 23/09/2018 10:00:00,10.78,10.9,1,-0.65
 23/09/2018 10:15:00,10.77,10.9,1,-0.67
 23/09/2018 10:30:00,10.79,10.9,1,-0.67
 23/09/2018 10:45:00,10.78,10.9,1,-0.71
 23/09/2018 11:00:00,10.79,10.9,1,-0.64
 23/09/2018 11:15:00,10.78,10.9,1,-0.63
 23/09/2018 11:30:00,10.8,10.9,1,-0.61
 23/09/2018 11:45:00,10.83,10.9,1,-0.55
 23/09/2018 12:00:00,10.85,10.9,1,-0.54
 23/09/2018 12:15:00,10.91,10.9,1,-0.57
 23/09/2018 12:30:00,10.98,10.9,1,-0.46
 23/09/2018 12:45:00,10.93,10.9,1,-0.52
 23/09/2018 13:00:00,10.91,10.9,1,-0.47
 23/09/2018 13:15:00,10.93,10.9,1,-0.5
 23/09/2018 13:30:00,10.95,10.9,1,-0.52
 23/09/2018 13:45:00,10.92,10.9,1,-0.52
 23/09/2018 14:00:00,10.91,10.9,1,-0.47
 23/09/2018 14:15:00,10.91,10.9,1,-0.46
 23/09/2018 14:30:00,10.93,10.9,1,-0.49
 23/09/2018 14:45:00,10.93,10.9,1,-0.47
 23/09/2018 15:00:00,10.9,10.9,1,-0.5
 23/09/2018 15:15:00,10.91,10.9,1,-0.46
 23/09/2018 15:30:00,10.92,10.9,1,-0.4
 23/09/2018 15:45:00,10.91,10.9,1,-0.48
 23/09/2018 16:00:00,10.87,10.9,1,-0.41
 23/09/2018 16:15:00,10.84,10.9,1,-0.4
 23/09/2018 16:30:00,10.82,10.9,1,-0.41
 23/09/2018 16:45:00,10.79,10.9,1,-0.55
 23/09/2018 17:00:00,10.78,10.9,1,-0.6
 23/09/2018 17:15:00,10.78,10.9,1,-0.69
 23/09/2018 17:30:00,10.76,10.9,1,-0.72
 23/09/2018 17:45:00,10.73,10.9,1,-0.7
 23/09/2018 18:00:00,10.77,10.9,1,-0.79
 23/09/2018 18:15:00,10.78,10.9,1,-0.77
 23/09/2018 18:30:00,10.78,10.9,1,-0.74
 23/09/2018 18:45:00,10.78,10.9,1,-0.74
 23/09/2018 19:00:00,10.77,10.9,1,-0.75
 23/09/2018 19:15:00,10.75,10.9,1,-0.74
 23/09/2018 19:30:00,10.77,10.9,1,-0.74
 23/09/2018 19:45:00,10.8,10.9,1,-0.79
 23/09/2018 20:00:00,10.81,10.9,1,-0.77
 23/09/2018 20:15:00,10.83,10.9,1,-0.77
 23/09/2018 20:30:00,10.88,10.9,1,-0.74
 23/09/2018 20:45:00,10.91,10.9,1,-0.67
 23/09/2018 21:00:00,10.93,10.9,1,-0.65
 23/09/2018 21:15:00,10.94,10.9,1,-0.67
 23/09/2018 21:30:00,10.92,10.9,1,-0.67
 23/09/2018 21:45:00,10.87,10.9,1,-0.6
 23/09/2018 22:00:00,10.88,10.9,1,-0.54
 23/09/2018 22:15:00,10.87,10.9,1,-0.54
 23/09/2018 22:30:00,10.88,10.9,1,-0.54
 23/09/2018 22:45:00,10.9,10.9,1,-0.54
 23/09/2018 23:00:00,10.94,10.9,1,-0.53
 23/09/2018 23:15:00,10.97,10.9,1,-0.4
 23/09/2018 23:30:00,10.95,10.9,1,-0.4
 23/09/2018 23:45:00,10.97,10.9,1,-0.4
 24/09/2018 00:00:00,10.99,10.9,1,-0.4
 24/09/2018 00:00:00,10.99,10.9,1,-0.4
 24/09/2018 00:15:00,10.97,10.9,1,-0.4
 24/09/2018 00:30:00,10.94,10.9,1,-0.4
 24/09/2018 00:45:00,10.95,10.9,1,-0.4
 24/09/2018 01:00:00,10.94,10.9,1,-0.4
 24/09/2018 01:15:00,10.93,10.9,1,-0.4
 24/09/2018 01:30:00,10.93,10.9,1,-0.4
 24/09/2018 01:45:00,10.93,10.9,1,-0.4
 24/09/2018 02:00:00,10.95,10.9,1,-0.4
 24/09/2018 02:15:00,10.93,10.9,1,-0.4
 24/09/2018 02:30:00,10.89,10.9,1,-0.4
 24/09/2018 02:45:00,10.89,10.9,1,-0.4
 24/09/2018 03:00:00,10.92,10.9,1,-0.4
 24/09/2018 03:15:00,10.91,10.9,1,-0.4
 24/09/2018 03:30:00,10.91,10.9,1,-0.4
 24/09/2018 03:45:00,10.91,10.9,1,-0.4
 24/09/2018 04:00:00,10.91,10.9,1,-0.4
 24/09/2018 04:15:00,10.93,10.9,1,-0.4
 24/09/2018 04:30:00,10.93,10.9,1,-0.4
 24/09/2018 04:45:00,10.93,10.9,1,-0.4
 24/09/2018 05:00:00,10.92,10.9,1,-0.4
 24/09/2018 05:15:00,10.89,10.9,1,-0.4
 24/09/2018 05:30:00,10.87,10.9,1,-0.4
 24/09/2018 05:45:00,10.83,10.9,1,-0.4
 24/09/2018 06:00:00,10.78,10.9,1,-0.4
 24/09/2018 06:15:00,10.76,10.9,1,-0.4
 24/09/2018 06:30:00,10.85,10.9,1,-0.41
 24/09/2018 06:45:00,10.94,10.9,1,-0.57
 24/09/2018 07:00:00,10.9,10.9,1,-0.6
 24/09/2018 07:15:00,10.83,10.9,1,-0.57
 24/09/2018 07:30:00,10.81,10.9,1,-0.7
 24/09/2018 07:45:00,10.82,10.9,1,-0.73
 24/09/2018 08:00:00,10.83,10.9,1,-0.78
 24/09/2018 08:15:00,10.82,10.9,1,-0.81
 24/09/2018 08:30:00,10.82,10.9,1,-0.73
 24/09/2018 08:45:00,10.82,10.9,1,-0.72
 24/09/2018 09:00:00,10.81,10.9,1,-0.74
 24/09/2018 09:15:00,10.82,10.9,1,-0.61
 24/09/2018 09:30:00,10.82,10.9,1,-0.6
 24/09/2018 09:45:00,10.83,10.9,1,-0.56
 24/09/2018 10:00:00,10.83,10.9,1,-0.5
 24/09/2018 10:15:00,10.83,10.9,1,-0.5
 24/09/2018 10:30:00,10.83,10.9,1,-0.5
 24/09/2018 10:45:00,10.84,10.9,1,-0.5
 24/09/2018 11:00:00,10.83,10.9,1,-0.5
 24/09/2018 11:15:00,10.82,10.9,1,-0.46
 24/09/2018 11:30:00,10.81,10.9,1,-0.4
 24/09/2018 11:45:00,10.83,10.9,1,-0.41
 24/09/2018 12:00:00,10.83,10.9,1,-0.44
 24/09/2018 12:15:00,10.82,10.9,1,-0.44
 24/09/2018 12:30:00,10.84,10.9,1,-0.44
 24/09/2018 12:45:00,10.84,10.9,1,-0.44
 24/09/2018 13:00:00,10.86,10.9,1,-0.46
 24/09/2018 13:15:00,10.88,10.9,1,-0.46
 24/09/2018 13:30:00,10.89,10.9,1,-0.57
 24/09/2018 13:45:00,10.86,10.9,1,-0.5
 24/09/2018 14:00:00,10.83,10.9,1,-0.47
 24/09/2018 14:15:00,10.82,10.9,1,-0.47
 24/09/2018 14:30:00,10.8,10.9,1,-0.49
 24/09/2018 14:45:00,10.81,10.9,1,-0.46
 24/09/2018 15:00:00,10.82,10.9,1,-0.45
 24/09/2018 15:15:00,10.82,10.9,1,-0.46
 24/09/2018 15:30:00,10.83,10.9,1,-0.4
 24/09/2018 15:45:00,10.82,10.9,1,-0.43
 24/09/2018 16:00:00,10.8,10.9,1,-0.48
 24/09/2018 16:15:00,10.79,10.9,1,-0.5
 24/09/2018 16:30:00,10.78,10.9,1,-0.52
 24/09/2018 16:45:00,10.77,10.9,1,-0.52
 24/09/2018 17:00:00,10.74,10.9,1,-0.54
 24/09/2018 17:15:00,10.88,10.9,1,-0.56
 24/09/2018 17:30:00,10.98,10.9,1,-0.6
 24/09/2018 17:45:00,10.98,10.9,1,-0.6
 24/09/2018 18:00:00,10.98,10.9,1,-0.6
 24/09/2018 18:15:00,10.95,10.9,1,-0.7
 24/09/2018 18:30:00,10.96,10.9,1,-0.73
 24/09/2018 18:45:00,10.94,10.9,1,-0.74
 24/09/2018 19:00:00,10.92,10.9,1,-0.77
 24/09/2018 19:15:00,11.0,10.9,1,-0.77
 24/09/2018 19:30:00,11.02,10.9,1,-0.77
 24/09/2018 19:45:00,11.02,10.9,1,-0.8
 24/09/2018 20:00:00,10.98,10.9,1,-0.83
 24/09/2018 20:15:00,10.95,10.9,1,-0.8
 24/09/2018 20:30:00,10.98,10.9,1,-0.77
 24/09/2018 20:45:00,10.94,10.9,1,-0.67
 24/09/2018 21:00:00,10.97,10.9,1,-0.67
 24/09/2018 21:15:00,10.97,10.9,1,-0.67
 24/09/2018 21:30:00,10.99,10.9,1,-0.67
 24/09/2018 21:45:00,10.93,10.9,1,-0.67
 24/09/2018 22:00:00,10.93,10.9,1,-0.58
 24/09/2018 22:15:00,10.96,10.9,1,-0.54
 24/09/2018 22:30:00,10.96,10.9,1,-0.54
 24/09/2018 22:45:00,10.81,10.9,1,-0.51
 24/09/2018 23:00:00,10.81,10.9,1,-0.4
 24/09/2018 23:15:00,10.82,10.9,1,-0.4
 24/09/2018 23:30:00,10.85,10.9,1,-0.4
 24/09/2018 23:45:00,10.87,10.9,1,-0.4
 25/09/2018 00:00:00,10.87,10.9,1,-0.4
 25/09/2018 00:15:00,10.88,10.9,1,-0.4
 25/09/2018 00:30:00,10.83,10.9,1,-0.4
 25/09/2018 00:45:00,10.81,10.9,1,-0.4
 25/09/2018 01:00:00,10.8,10.9,1,-0.4
 25/09/2018 01:15:00,10.78,10.9,1,-0.4
 25/09/2018 01:30:00,10.78,10.9,1,-0.4
 25/09/2018 01:45:00,10.78,10.9,1,-0.4
 25/09/2018 02:00:00,10.78,10.9,1,-0.4
 25/09/2018 02:15:00,10.8,10.9,1,-0.4
 25/09/2018 02:30:00,10.81,10.9,1,-0.4
 25/09/2018 02:45:00,10.82,10.9,1,-0.4
 25/09/2018 03:00:00,10.82,10.9,1,-0.4
 25/09/2018 03:15:00,10.83,10.9,1,-0.4
 25/09/2018 03:30:00,10.82,10.9,1,-0.4
 25/09/2018 03:45:00,10.78,10.9,1,-0.4
 25/09/2018 04:00:00,10.79,10.9,1,-0.4
 25/09/2018 04:15:00,10.79,10.9,1,-0.4
 25/09/2018 04:30:00,10.78,10.9,1,-0.4
 25/09/2018 04:45:00,10.77,10.9,1,-0.4
 25/09/2018 05:00:00,10.77,10.9,1,-0.4
 25/09/2018 05:15:00,10.79,10.9,1,-0.38
 25/09/2018 05:30:00,10.8,10.9,1,-0.48
 25/09/2018 05:45:00,10.78,10.9,1,-0.5
 25/09/2018 06:00:00,10.87,10.9,1,-0.51
 25/09/2018 06:15:00,10.86,10.9,1,-0.47
 25/09/2018 06:30:00,10.92,10.9,1,-0.55
 25/09/2018 06:45:00,10.88,10.9,1,-0.6
 25/09/2018 07:00:00,10.84,10.9,1,-0.6
 25/09/2018 07:15:00,10.78,10.9,1,-0.66
 25/09/2018 07:30:00,10.8,10.9,1,-0.69
 25/09/2018 07:45:00,10.88,10.9,1,-0.74
 25/09/2018 08:00:00,10.87,10.9,1,-0.74
 25/09/2018 08:15:00,10.87,10.9,1,-0.72
 25/09/2018 08:30:00,10.9,10.9,1,-0.72
 25/09/2018 08:45:00,10.92,10.9,1,-0.63
 25/09/2018 09:00:00,10.91,10.9,1,-0.57
 25/09/2018 09:15:00,10.9,10.9,1,-0.57
 25/09/2018 09:30:00,10.91,10.9,1,-0.6
 25/09/2018 09:45:00,10.95,10.9,1,-0.56
 25/09/2018 10:00:00,10.95,10.9,1,-0.51
 25/09/2018 10:15:00,10.95,10.9,1,-0.54
 25/09/2018 10:30:00,10.89,10.9,1,-0.54
 25/09/2018 10:45:00,10.89,10.9,1,-0.46
 25/09/2018 11:00:00,10.88,10.9,1,-0.44
 25/09/2018 11:15:00,10.89,10.9,1,-0.39
 25/09/2018 11:30:00,10.87,10.9,1,-0.37
 25/09/2018 11:45:00,10.88,10.9,1,-0.37
 25/09/2018 12:00:00,10.88,10.9,1,-0.37
 25/09/2018 12:15:00,10.86,10.9,1,-0.37
 25/09/2018 12:30:00,10.86,10.9,1,-0.37
 25/09/2018 12:45:00,10.88,10.9,1,-0.38
 25/09/2018 13:00:00,10.9,10.9,1,-0.42
 25/09/2018 13:15:00,10.91,10.9,1,-0.44
 25/09/2018 13:30:00,10.95,10.9,1,-0.42
 25/09/2018 13:45:00,10.96,10.9,1,-0.34
 25/09/2018 14:00:00,10.93,10.9,1,-0.31
 25/09/2018 14:15:00,10.94,10.9,1,-0.34
 25/09/2018 14:30:00,10.92,10.9,1,-0.36
 25/09/2018 14:45:00,10.89,10.9,1,-0.35
 25/09/2018 15:00:00,10.87,10.9,1,-0.39
 25/09/2018 15:15:00,10.86,10.9,1,-0.39
 25/09/2018 15:30:00,10.85,10.9,1,-0.4
 25/09/2018 15:45:00,10.78,10.9,1,-0.4
 25/09/2018 16:00:00,10.75,10.9,1,-0.4
 25/09/2018 16:15:00,10.75,10.9,1,-0.54
 25/09/2018 16:30:00,10.81,10.9,1,-0.53
 25/09/2018 16:45:00,10.92,10.9,1,-0.55
 25/09/2018 17:00:00,10.92,10.9,1,-0.57
 25/09/2018 17:15:00,10.94,10.9,1,-0.58
 25/09/2018 17:30:00,10.9,10.9,1,-0.67
 25/09/2018 17:45:00,10.94,10.9,1,-0.7
 25/09/2018 18:00:00,10.94,10.9,1,-0.73
 25/09/2018 18:15:00,10.94,10.9,1,-0.77
 25/09/2018 18:30:00,10.96,10.9,1,-0.77
 25/09/2018 18:45:00,10.97,10.9,1,-0.79
 25/09/2018 19:00:00,10.97,10.9,1,-0.8
 25/09/2018 19:15:00,10.96,10.9,1,-0.8
 25/09/2018 19:30:00,10.96,10.9,1,-0.82
 25/09/2018 19:45:00,11.0,10.9,1,-1.0
 25/09/2018 20:00:00,10.91,10.9,1,-0.85
 25/09/2018 20:15:00,10.96,10.9,1,-0.77
 25/09/2018 20:30:00,10.94,10.9,1,-0.77
 25/09/2018 20:45:00,10.96,10.9,1,-0.77
 25/09/2018 21:00:00,10.97,10.9,1,-0.66
 25/09/2018 21:15:00,10.96,10.9,1,-0.64
 25/09/2018 21:30:00,10.97,10.9,1,-0.64
 25/09/2018 21:45:00,10.98,10.9,1,-0.64
 25/09/2018 22:00:00,10.88,10.9,1,-0.64
 25/09/2018 22:15:00,10.94,10.9,1,-0.57
 25/09/2018 22:30:00,10.96,10.9,1,-0.5
 25/09/2018 22:45:00,10.93,10.9,1,-0.5
 25/09/2018 23:00:00,10.84,10.9,1,-0.5
 25/09/2018 23:15:00,10.87,10.9,1,-0.47
 25/09/2018 23:30:00,10.92,10.9,1,-0.4
 25/09/2018 23:45:00,10.93,10.9,1,-0.37
 26/09/2018 00:00:00,10.98,10.9,1,-0.37
 26/09/2018 00:15:00,10.99,10.9,1,-0.37
 26/09/2018 00:30:00,10.86,10.9,1,-0.4
 26/09/2018 00:45:00,10.82,10.9,1,-0.39
 26/09/2018 01:00:00,10.83,10.9,1,-0.41
 26/09/2018 01:15:00,10.8,10.9,1,-0.37
 26/09/2018 01:30:00,10.79,10.9,1,-0.37
 26/09/2018 01:45:00,10.8,10.9,1,-0.37
 26/09/2018 02:00:00,10.79,10.9,1,-0.37
 26/09/2018 02:15:00,10.81,10.9,1,-0.37
 26/09/2018 02:30:00,10.83,10.9,1,-0.37
 26/09/2018 02:45:00,10.82,10.9,1,-0.37
 26/09/2018 03:00:00,10.83,10.9,1,-0.41
 26/09/2018 03:15:00,10.84,10.9,1,-0.44
 26/09/2018 03:30:00,10.85,10.9,1,-0.44
 26/09/2018 03:45:00,10.84,10.9,1,-0.44
 26/09/2018 04:00:00,10.85,10.9,1,-0.37
 26/09/2018 04:15:00,10.86,10.9,1,-0.34
 26/09/2018 04:30:00,10.85,10.9,1,-0.44
 26/09/2018 04:45:00,10.84,10.9,1,-0.44
 26/09/2018 05:00:00,10.83,10.9,1,-0.44
 26/09/2018 05:15:00,10.82,10.9,1,-0.44
 26/09/2018 05:30:00,10.79,10.9,1,-0.44
 26/09/2018 05:45:00,10.79,10.9,1,-0.44
 26/09/2018 06:00:00,10.82,10.9,1,-0.51
 26/09/2018 06:15:00,10.85,10.9,1,-0.65
 26/09/2018 06:30:00,11.01,10.9,1,-0.7
 26/09/2018 06:45:00,10.93,10.9,1,-0.74
 26/09/2018 07:00:00,10.9,10.9,1,-0.79
 26/09/2018 07:15:00,10.9,10.9,1,-0.84
 26/09/2018 07:30:00,11.0,10.9,1,-0.87
 26/09/2018 07:45:00,10.97,10.9,1,-0.89
 26/09/2018 08:00:00,10.98,10.9,1,-0.91
 26/09/2018 08:15:00,10.99,10.9,1,-0.91
 26/09/2018 08:30:00,10.96,10.9,1,-0.84
 26/09/2018 08:45:00,10.92,10.9,1,-0.75
 26/09/2018 09:00:00,10.93,10.9,1,-0.63
 26/09/2018 09:15:00,10.91,10.9,1,-0.62
 26/09/2018 09:30:00,10.92,10.9,1,-0.64
 26/09/2018 09:45:00,10.92,10.9,1,-0.62
 26/09/2018 10:00:00,10.94,10.9,1,-0.54
 26/09/2018 10:15:00,10.97,10.9,1,-0.45
 26/09/2018 10:30:00,10.98,10.9,1,-0.54
 26/09/2018 10:45:00,10.99,10.9,1,-0.49
 26/09/2018 11:00:00,10.9,10.9,1,-0.5
 26/09/2018 11:15:00,10.89,10.9,1,-0.46
 26/09/2018 11:30:00,10.9,10.9,1,-0.43
 26/09/2018 11:45:00,10.9,10.9,1,-0.44
 26/09/2018 12:00:00,10.86,10.9,1,-0.45
 26/09/2018 12:15:00,10.88,10.9,1,-0.44
 26/09/2018 12:30:00,10.88,10.9,1,-0.45
 26/09/2018 12:45:00,10.87,10.9,1,-0.49
 26/09/2018 13:00:00,10.88,10.9,1,-0.38
 26/09/2018 13:15:00,10.91,10.9,1,-0.4
 26/09/2018 13:30:00,10.9,10.9,1,-0.45
 26/09/2018 13:45:00,10.91,10.9,1,-0.44
 26/09/2018 14:00:00,10.9,10.9,1,-0.44
 26/09/2018 14:15:00,10.9,10.9,1,-0.44
 26/09/2018 14:30:00,10.9,10.9,1,-0.44
 26/09/2018 14:45:00,10.89,10.9,1,-0.45
 26/09/2018 15:00:00,10.91,10.9,1,-0.43
 26/09/2018 15:15:00,10.94,10.9,1,-0.44
 26/09/2018 15:30:00,10.95,10.9,1,-0.41
 26/09/2018 15:45:00,10.95,10.9,1,-0.37
 26/09/2018 16:00:00,10.94,10.9,1,-0.44
 26/09/2018 16:15:00,10.94,10.9,1,-0.46
 26/09/2018 16:30:00,10.92,10.9,1,-0.48
 26/09/2018 16:45:00,10.92,10.9,1,-0.54
 26/09/2018 17:00:00,10.9,10.9,1,-0.56
 26/09/2018 17:15:00,10.87,10.9,1,-0.57
 26/09/2018 17:30:00,10.84,10.9,1,-0.57
 26/09/2018 17:45:00,10.84,10.9,1,-0.57
 26/09/2018 18:00:00,10.81,10.9,1,-0.62
 26/09/2018 18:15:00,10.79,10.9,1,-0.66
 26/09/2018 18:30:00,10.81,10.9,1,-0.74
 26/09/2018 18:45:00,10.78,10.9,1,-0.74
 26/09/2018 19:00:00,10.76,10.9,1,-0.77
 26/09/2018 19:15:00,10.79,10.9,1,-0.8
 26/09/2018 19:30:00,10.84,10.9,1,-0.79
 26/09/2018 19:45:00,10.86,10.9,1,-0.78
 26/09/2018 20:00:00,10.89,10.9,1,-0.74
 26/09/2018 20:15:00,10.9,10.9,1,-0.64
 26/09/2018 20:30:00,10.96,10.9,1,-0.64
 26/09/2018 20:45:00,10.9,10.9,1,-0.64
 26/09/2018 21:00:00,10.91,10.9,1,-0.64
 26/09/2018 21:15:00,10.94,10.9,1,-0.64
 26/09/2018 21:30:00,10.97,10.9,1,-0.64
 26/09/2018 21:45:00,10.85,10.9,1,-0.64
 26/09/2018 22:00:00,10.82,10.9,1,-0.57
 26/09/2018 22:15:00,10.87,10.9,1,-0.57
 26/09/2018 22:30:00,10.88,10.9,1,-0.5
 26/09/2018 22:45:00,10.94,10.9,1,-0.5
 26/09/2018 23:00:00,10.92,10.9,1,-0.43
 26/09/2018 23:15:00,10.9,10.9,1,-0.4
 26/09/2018 23:30:00,10.92,10.9,1,-0.4
 26/09/2018 23:45:00,10.94,10.9,1,-0.4
 27/09/2018 00:00:00,10.96,10.9,1,-0.4
 27/09/2018 00:15:00,10.99,10.9,1,-0.4
 27/09/2018 00:30:00,10.98,10.9,1,-0.4
 27/09/2018 00:45:00,10.91,10.9,1,-0.4
 27/09/2018 01:00:00,10.92,10.9,1,-0.4
 27/09/2018 01:15:00,10.89,10.9,1,-0.4
 27/09/2018 01:30:00,10.9,10.9,1,-0.4
 27/09/2018 01:45:00,10.9,10.9,1,-0.4
 27/09/2018 02:00:00,10.92,10.9,1,-0.4
 27/09/2018 02:15:00,10.92,10.9,1,-0.4
 27/09/2018 02:30:00,10.94,10.9,1,-0.4
 27/09/2018 02:45:00,10.93,10.9,1,-0.4
 27/09/2018 03:00:00,10.94,10.9,1,-0.4
 27/09/2018 03:15:00,10.95,10.9,1,-0.4
 27/09/2018 03:30:00,10.95,10.9,1,-0.4
 27/09/2018 03:45:00,10.96,10.9,1,-0.4
 27/09/2018 04:00:00,10.98,10.9,1,-0.4
 27/09/2018 04:15:00,10.96,10.9,1,-0.4
 27/09/2018 04:30:00,10.95,10.9,1,-0.4
 27/09/2018 04:45:00,10.94,10.9,1,-0.4
 27/09/2018 05:00:00,10.95,10.9,1,-0.4
 27/09/2018 05:15:00,10.93,10.9,1,-0.4
 27/09/2018 05:30:00,10.94,10.9,1,-0.4
 27/09/2018 05:45:00,10.93,10.9,1,-0.48
 27/09/2018 06:00:00,10.86,10.9,1,-0.44
 27/09/2018 06:15:00,10.76,10.9,1,-0.54
 27/09/2018 06:30:00,10.73,10.9,1,-0.64
 27/09/2018 06:45:00,10.74,10.9,1,-0.66
 27/09/2018 07:00:00,10.73,10.9,1,-0.77
 27/09/2018 07:15:00,10.84,10.9,1,-0.8
 27/09/2018 07:30:00,10.91,10.9,1,-0.85
 27/09/2018 07:45:00,10.93,10.9,1,-0.91
 27/09/2018 08:00:00,10.96,10.9,1,-0.82
 27/09/2018 08:15:00,10.95,10.9,1,-0.84
 27/09/2018 08:30:00,10.98,10.9,1,-0.81
 27/09/2018 08:45:00,11.01,10.9,1,-0.67
 27/09/2018 09:00:00,11.02,10.9,1,-0.63
 27/09/2018 09:15:00,10.98,10.9,1,-0.67
 27/09/2018 09:30:00,11.0,10.9,1,-0.64
 27/09/2018 09:45:00,11.04,10.9,1,-0.59
 27/09/2018 10:00:00,10.97,10.9,1,-0.57
 27/09/2018 10:15:00,10.92,10.9,1,-0.49
 27/09/2018 10:30:00,10.93,10.9,1,-0.57
 27/09/2018 10:45:00,10.94,10.9,1,-0.58
 27/09/2018 11:00:00,10.95,10.9,1,-0.48
 27/09/2018 11:15:00,10.95,10.9,1,-0.44
 27/09/2018 11:30:00,10.94,10.9,1,-0.38
 27/09/2018 11:45:00,10.93,10.9,1,-0.44
 27/09/2018 12:00:00,10.93,10.9,1,-0.43
 27/09/2018 12:15:00,10.93,10.9,1,-0.4
 27/09/2018 12:30:00,10.93,10.9,1,-0.4
 27/09/2018 12:45:00,10.95,10.89,1,-0.38
 27/09/2018 13:00:00,10.94,10.89,1,-0.3
 27/09/2018 13:15:00,10.94,10.89,1,-0.47
 27/09/2018 13:30:00,10.95,10.89,1,-0.44
