DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 09/10/2018 13:30:00,10.8,10.9,1,-0.5
 09/10/2018 13:45:00,10.78,10.9,1,-0.51
 09/10/2018 14:00:00,10.79,10.9,1,-0.52
 09/10/2018 14:15:00,10.83,10.9,1,-0.46
 09/10/2018 14:30:00,10.82,10.9,1,-0.44
 09/10/2018 14:45:00,10.82,10.9,1,-0.44
 09/10/2018 15:00:00,10.84,10.9,1,-0.44
 09/10/2018 15:15:00,10.88,10.9,1,-0.39
 09/10/2018 15:30:00,10.89,10.9,1,-0.41
 09/10/2018 15:45:00,10.88,10.9,1,-0.41
 09/10/2018 16:00:00,10.88,10.9,1,-0.44
 09/10/2018 16:15:00,10.87,10.9,1,-0.52
 09/10/2018 16:30:00,10.85,10.9,1,-0.53
 09/10/2018 16:45:00,10.82,10.9,1,-0.52
 09/10/2018 17:00:00,10.84,10.9,1,-0.58
 09/10/2018 17:15:00,10.85,10.9,1,-0.6
 09/10/2018 17:30:00,10.82,10.9,1,-0.73
 09/10/2018 17:45:00,10.81,10.9,1,-0.7
 09/10/2018 18:00:00,10.81,10.9,1,-0.7
 09/10/2018 18:15:00,10.78,10.9,1,-0.73
 09/10/2018 18:30:00,10.76,10.9,1,-0.74
 09/10/2018 18:45:00,10.72,10.9,1,-0.75
 09/10/2018 19:00:00,10.83,10.9,1,-0.78
 09/10/2018 19:15:00,10.88,10.9,1,-0.74
 09/10/2018 19:30:00,10.95,10.9,1,-0.78
 09/10/2018 19:45:00,10.97,10.9,1,-0.82
 09/10/2018 20:00:00,10.95,10.9,1,-0.8
 09/10/2018 20:15:00,10.93,10.9,1,-0.8
 09/10/2018 20:30:00,10.99,10.9,1,-0.68
 09/10/2018 20:45:00,10.89,10.9,1,-0.67
 09/10/2018 21:00:00,10.91,10.9,1,-0.67
 09/10/2018 21:15:00,10.94,10.9,1,-0.67
 09/10/2018 21:30:00,10.88,10.9,1,-0.67
 09/10/2018 21:45:00,10.85,10.9,1,-0.63
 09/10/2018 22:00:00,10.85,10.9,1,-0.54
 09/10/2018 22:15:00,10.89,10.9,1,-0.54
 09/10/2018 22:30:00,10.92,10.9,1,-0.54
 09/10/2018 22:45:00,10.95,10.9,1,-0.54
 09/10/2018 23:00:00,10.9,10.9,1,-0.54
 09/10/2018 23:15:00,10.92,10.9,1,-0.42
 09/10/2018 23:30:00,10.94,10.9,1,-0.4
 09/10/2018 23:45:00,10.94,10.9,1,-0.4
 10/10/2018 00:00:00,10.97,10.9,1,-0.4
 10/10/2018 00:15:00,10.96,10.9,1,-0.4
 10/10/2018 00:30:00,10.93,10.9,1,-0.4
 10/10/2018 00:45:00,10.91,10.9,1,-0.4
 10/10/2018 01:00:00,10.91,10.9,1,-0.4
 10/10/2018 01:15:00,10.9,10.9,1,-0.4
 10/10/2018 01:30:00,10.92,10.9,1,-0.4
 10/10/2018 01:45:00,10.91,10.9,1,-0.4
 10/10/2018 02:00:00,10.92,10.9,1,-0.4
 10/10/2018 02:15:00,10.91,10.9,1,-0.4
 10/10/2018 02:30:00,10.94,10.9,1,-0.4
 10/10/2018 02:45:00,10.94,10.9,1,-0.4
 10/10/2018 03:00:00,10.96,10.9,1,-0.4
 10/10/2018 03:15:00,10.96,10.9,1,-0.4
 10/10/2018 03:30:00,10.97,10.9,1,-0.4
 10/10/2018 03:45:00,10.97,10.9,1,-0.4
 10/10/2018 04:00:00,10.97,10.9,1,-0.4
 10/10/2018 04:15:00,10.98,10.9,1,-0.4
 10/10/2018 04:30:00,10.98,10.9,1,-0.4
 10/10/2018 04:45:00,10.98,10.9,1,-0.4
 10/10/2018 05:00:00,10.96,10.9,1,-0.4
 10/10/2018 05:15:00,10.96,10.9,1,-0.4
 10/10/2018 05:30:00,10.95,10.9,1,-0.4
 10/10/2018 05:45:00,10.93,10.9,1,-0.4
 10/10/2018 06:00:00,10.93,10.9,1,-0.4
 10/10/2018 06:15:00,10.91,10.9,1,-0.49
 10/10/2018 06:30:00,10.84,10.9,1,-0.65
 10/10/2018 06:45:00,10.82,10.9,1,-0.7
 10/10/2018 07:00:00,10.82,10.9,1,-0.75
 10/10/2018 07:15:00,10.76,10.9,1,-0.77
 10/10/2018 07:30:00,10.71,10.9,1,-0.85
 10/10/2018 07:45:00,10.85,10.9,1,-0.81
 10/10/2018 08:00:00,10.94,10.9,1,-0.84
 10/10/2018 08:15:00,10.94,10.9,1,-0.77
 10/10/2018 08:30:00,10.92,10.9,1,-0.8
 10/10/2018 08:45:00,10.93,10.9,1,-0.76
 10/10/2018 09:00:00,10.96,10.9,1,-0.64
 10/10/2018 09:15:00,10.96,10.9,1,-0.57
 10/10/2018 09:30:00,10.97,10.9,1,-0.57
 10/10/2018 09:45:00,10.93,10.9,1,-0.57
 10/10/2018 10:00:00,10.94,10.9,1,-0.57
 10/10/2018 10:15:00,10.97,10.9,1,-0.57
 10/10/2018 10:30:00,10.97,10.9,1,-0.61
 10/10/2018 10:45:00,10.95,10.9,1,-0.64
 10/10/2018 11:00:00,10.95,10.9,1,-0.54
 10/10/2018 11:15:00,10.97,10.9,1,-0.47
 10/10/2018 11:30:00,10.98,10.9,1,-0.47
 10/10/2018 11:45:00,10.98,10.9,1,-0.47
 10/10/2018 12:00:00,10.97,10.9,1,-0.47
 10/10/2018 12:15:00,10.95,10.9,1,-0.38
 10/10/2018 12:30:00,10.96,10.9,1,-0.37
 10/10/2018 12:45:00,10.97,10.9,1,-0.38
 10/10/2018 13:00:00,10.98,10.9,1,-0.52
 10/10/2018 13:15:00,10.98,10.9,1,-0.47
 10/10/2018 13:30:00,11.01,10.9,1,-0.46
 10/10/2018 13:45:00,10.99,10.9,1,-0.49
 10/10/2018 14:00:00,10.98,10.9,1,-0.53
 10/10/2018 14:15:00,10.96,10.9,1,-0.42
 10/10/2018 14:30:00,10.98,10.9,1,-0.46
 10/10/2018 14:45:00,10.99,10.9,1,-0.4
 10/10/2018 15:00:00,10.99,10.9,1,-0.41
 10/10/2018 15:15:00,11.01,10.9,1,-0.4
 10/10/2018 15:30:00,10.99,10.9,1,-0.4
 10/10/2018 15:45:00,11.0,10.9,1,-0.4
 10/10/2018 16:00:00,10.99,10.9,1,-0.4
 10/10/2018 16:15:00,10.97,10.9,1,-0.47
 10/10/2018 16:30:00,10.94,10.9,1,-0.5
 10/10/2018 16:45:00,10.93,10.9,1,-0.53
 10/10/2018 17:00:00,10.93,10.9,1,-0.6
 10/10/2018 17:15:00,10.93,10.9,1,-0.6
 10/10/2018 17:30:00,10.9,10.9,1,-0.6
 10/10/2018 17:45:00,10.89,10.9,1,-0.6
 10/10/2018 18:00:00,10.88,10.9,1,-0.62
 10/10/2018 18:15:00,10.88,10.9,1,-0.75
 10/10/2018 18:30:00,10.87,10.9,1,-0.77
 10/10/2018 18:45:00,10.91,10.9,1,-0.77
 10/10/2018 19:00:00,10.94,10.9,1,-0.77
 10/10/2018 19:15:00,10.94,10.9,1,-0.79
 10/10/2018 19:30:00,10.96,10.9,1,-0.79
 10/10/2018 19:45:00,10.98,10.9,1,-0.77
 10/10/2018 20:00:00,10.99,10.9,1,-0.76
 10/10/2018 20:15:00,10.84,10.9,1,-0.64
 10/10/2018 20:30:00,10.88,10.9,1,-0.67
 10/10/2018 20:45:00,10.91,10.9,1,-0.67
 10/10/2018 21:00:00,10.92,10.9,1,-0.67
 10/10/2018 21:15:00,10.96,10.9,1,-0.67
 10/10/2018 21:30:00,10.95,10.9,1,-0.67
 10/10/2018 21:45:00,10.95,10.9,1,-0.57
 10/10/2018 22:00:00,10.95,10.9,1,-0.6
 10/10/2018 22:15:00,10.89,10.9,1,-0.55
 10/10/2018 22:30:00,10.9,10.9,1,-0.54
 10/10/2018 22:45:00,10.94,10.9,1,-0.54
 10/10/2018 23:00:00,10.95,10.9,1,-0.42
 10/10/2018 23:15:00,10.9,10.9,1,-0.4
 10/10/2018 23:30:00,10.92,10.9,1,-0.4
 10/10/2018 23:45:00,10.94,10.9,1,-0.4
 11/10/2018 00:00:00,10.94,10.9,1,-0.4
 11/10/2018 00:15:00,10.91,10.9,1,-0.4
 11/10/2018 00:30:00,10.91,10.9,1,-0.4
 11/10/2018 00:45:00,10.93,10.9,1,-0.42
 11/10/2018 01:00:00,10.95,10.9,1,-0.5
 11/10/2018 01:15:00,10.93,10.9,1,-0.37
 11/10/2018 01:30:00,10.92,10.9,1,-0.37
 11/10/2018 01:45:00,10.92,10.9,1,-0.34
 11/10/2018 02:00:00,10.94,10.9,1,-0.34
 11/10/2018 02:15:00,10.95,10.9,1,-0.34
 11/10/2018 02:30:00,10.96,10.9,1,-0.34
 11/10/2018 02:45:00,10.98,10.9,1,-0.34
 11/10/2018 03:00:00,10.97,10.9,1,-0.34
 11/10/2018 03:15:00,10.99,10.9,1,-0.34
 11/10/2018 03:30:00,10.87,10.9,1,-0.34
 11/10/2018 03:45:00,10.84,10.9,1,-0.34
 11/10/2018 04:00:00,10.85,10.9,1,-0.34
 11/10/2018 04:15:00,10.84,10.9,1,-0.34
 11/10/2018 04:30:00,10.84,10.9,1,-0.34
 11/10/2018 04:45:00,10.83,10.9,1,-0.34
 11/10/2018 05:00:00,10.84,10.9,1,-0.34
 11/10/2018 05:15:00,10.81,10.9,1,-0.34
 11/10/2018 05:30:00,10.81,10.9,1,-0.34
 11/10/2018 05:45:00,10.79,10.9,1,-0.34
 11/10/2018 06:00:00,10.76,10.9,1,-0.37
 11/10/2018 06:15:00,10.8,10.9,1,-0.48
 11/10/2018 06:30:00,10.8,10.9,1,-0.63
 11/10/2018 06:45:00,10.82,10.9,1,-0.7
 11/10/2018 07:00:00,10.96,10.9,1,-0.72
 11/10/2018 07:15:00,10.92,10.9,1,-0.76
 11/10/2018 07:30:00,10.92,10.9,1,-0.82
 11/10/2018 07:45:00,10.89,10.9,1,-0.84
 11/10/2018 08:00:00,10.95,10.9,1,-0.82
 11/10/2018 08:15:00,10.94,10.9,1,-0.89
 11/10/2018 08:30:00,10.95,10.9,1,-0.78
 11/10/2018 08:45:00,10.93,10.9,1,-0.76
 11/10/2018 09:00:00,10.91,10.9,1,-0.7
 11/10/2018 09:15:00,10.92,10.9,1,-0.63
 11/10/2018 09:30:00,10.94,10.9,1,-0.57
 11/10/2018 09:45:00,10.96,10.9,1,-0.57
 11/10/2018 10:00:00,10.95,10.9,1,-0.57
 11/10/2018 10:15:00,10.96,10.9,1,-0.59
 11/10/2018 10:30:00,10.99,10.9,1,-0.67
 11/10/2018 10:45:00,10.98,10.9,1,-0.58
 11/10/2018 11:00:00,10.96,10.9,1,-0.61
 11/10/2018 11:15:00,10.93,10.9,1,-0.56
 11/10/2018 11:30:00,10.96,10.9,1,-0.54
 11/10/2018 11:45:00,10.97,10.9,1,-0.6
 11/10/2018 12:00:00,10.95,10.9,1,-0.64
 11/10/2018 12:15:00,10.95,10.9,1,-0.59
 11/10/2018 12:30:00,10.98,10.9,1,-0.59
 11/10/2018 12:45:00,10.96,10.9,1,-0.76
 11/10/2018 13:00:00,10.98,10.9,1,-0.76
 11/10/2018 13:15:00,11.02,10.9,1,-0.73
 11/10/2018 13:30:00,11.04,10.9,1,-0.62
 11/10/2018 13:45:00,10.93,10.9,1,-0.57
 11/10/2018 14:00:00,10.91,10.9,1,-0.62
 11/10/2018 14:15:00,10.89,10.9,1,-0.62
 11/10/2018 14:30:00,10.89,10.9,1,-0.63
 11/10/2018 14:45:00,10.89,10.9,1,-0.67
 11/10/2018 15:00:00,10.9,10.9,1,-0.56
 11/10/2018 15:15:00,10.92,10.9,1,-0.56
 11/10/2018 15:30:00,10.93,10.9,1,-0.5
 11/10/2018 15:45:00,10.92,10.9,1,-0.57
 11/10/2018 16:00:00,10.93,10.9,1,-0.57
 11/10/2018 16:15:00,10.93,10.9,1,-0.58
 11/10/2018 16:30:00,10.91,10.9,1,-0.57
 11/10/2018 16:45:00,10.9,10.9,1,-0.57
 11/10/2018 17:00:00,10.88,10.9,1,-0.62
 11/10/2018 17:15:00,10.89,10.9,1,-0.7
 11/10/2018 17:30:00,10.88,10.9,1,-0.7
 11/10/2018 17:45:00,10.89,10.9,1,-0.7
 11/10/2018 18:00:00,10.86,10.9,1,-0.7
 11/10/2018 18:15:00,10.84,10.9,1,-0.7
 11/10/2018 18:30:00,10.85,10.9,1,-0.7
 11/10/2018 18:45:00,10.83,10.9,1,-0.7
 11/10/2018 19:00:00,10.81,10.9,1,-0.75
 11/10/2018 19:15:00,10.81,10.9,1,-0.8
 11/10/2018 19:30:00,10.82,10.9,1,-0.8
 11/10/2018 19:45:00,10.84,10.9,1,-0.75
 11/10/2018 20:00:00,10.89,10.9,1,-0.75
 11/10/2018 20:15:00,10.91,10.9,1,-0.74
 11/10/2018 20:30:00,10.92,10.9,1,-0.71
 11/10/2018 20:45:00,10.9,10.9,1,-0.64
 11/10/2018 21:00:00,10.92,10.9,1,-0.73
 11/10/2018 21:15:00,10.95,10.9,1,-0.6
 11/10/2018 21:30:00,10.97,10.9,1,-0.6
 11/10/2018 21:45:00,10.96,10.9,1,-0.6
 11/10/2018 22:00:00,10.97,10.9,1,-0.6
 11/10/2018 22:15:00,10.89,10.9,1,-0.52
 11/10/2018 22:30:00,10.91,10.9,1,-0.47
 11/10/2018 22:45:00,10.94,10.9,1,-0.47
 11/10/2018 23:00:00,10.97,10.9,1,-0.47
 11/10/2018 23:15:00,10.9,10.9,1,-0.47
 11/10/2018 23:30:00,10.9,10.9,1,-0.47
 11/10/2018 23:45:00,10.91,10.9,1,-0.37
 12/10/2018 00:00:00,10.93,10.9,1,-0.34
 12/10/2018 00:15:00,10.9,10.9,1,-0.34
 12/10/2018 00:30:00,10.88,10.9,1,-0.34
 12/10/2018 00:45:00,10.87,10.9,1,-0.34
 12/10/2018 01:00:00,10.87,10.9,1,-0.36
 12/10/2018 01:15:00,10.87,10.9,1,-0.47
 12/10/2018 01:30:00,10.88,10.9,1,-0.47
 12/10/2018 01:45:00,10.88,10.9,1,-0.46
 12/10/2018 02:00:00,10.88,10.9,1,-0.4
 12/10/2018 02:15:00,10.89,10.9,1,-0.34
 12/10/2018 02:30:00,10.9,10.9,1,-0.43
 12/10/2018 02:45:00,10.9,10.9,1,-0.44
 12/10/2018 03:00:00,10.91,10.9,1,-0.44
 12/10/2018 03:15:00,10.92,10.9,1,-0.44
 12/10/2018 03:30:00,10.91,10.9,1,-0.44
 12/10/2018 03:45:00,10.91,10.9,1,-0.44
 12/10/2018 04:00:00,10.92,10.9,1,-0.44
 12/10/2018 04:15:00,10.91,10.9,1,-0.36
 12/10/2018 04:30:00,10.91,10.9,1,-0.3
 12/10/2018 04:45:00,10.91,10.9,1,-0.3
 12/10/2018 05:00:00,10.9,10.9,1,-0.35
 12/10/2018 05:15:00,10.89,10.9,1,-0.4
 12/10/2018 05:30:00,10.87,10.9,1,-0.4
 12/10/2018 05:45:00,10.86,10.9,1,-0.4
 12/10/2018 06:00:00,10.84,10.9,1,-0.46
 12/10/2018 06:15:00,10.87,10.9,1,-0.47
 12/10/2018 06:30:00,10.83,10.9,1,-0.64
 12/10/2018 06:45:00,10.79,10.9,1,-0.67
 12/10/2018 07:00:00,10.74,10.9,1,-0.71
 12/10/2018 07:15:00,10.87,10.9,1,-0.72
 12/10/2018 07:30:00,10.89,10.9,1,-0.79
 12/10/2018 07:45:00,10.91,10.9,1,-0.86
 12/10/2018 08:00:00,10.93,10.9,1,-0.83
 12/10/2018 08:15:00,10.93,10.9,1,-0.77
 12/10/2018 08:30:00,10.93,10.9,1,-0.71
 12/10/2018 08:45:00,10.95,10.9,1,-0.68
 12/10/2018 09:00:00,10.94,10.9,1,-0.74
 12/10/2018 09:15:00,10.92,10.9,1,-0.76
 12/10/2018 09:30:00,10.89,10.9,1,-0.8
 12/10/2018 09:45:00,10.9,10.9,1,-0.76
 12/10/2018 10:00:00,10.92,10.9,1,-0.66
 12/10/2018 10:15:00,10.94,10.9,1,-0.7
 12/10/2018 10:30:00,10.94,10.9,1,-0.65
 12/10/2018 10:45:00,10.95,10.9,1,-0.67
 12/10/2018 11:00:00,10.95,10.9,1,-0.67
 12/10/2018 11:15:00,10.94,10.9,1,-0.64
 12/10/2018 11:30:00,10.94,10.9,1,-0.71
 12/10/2018 11:45:00,10.91,10.9,1,-0.76
 12/10/2018 12:00:00,10.93,10.9,1,-0.75
 12/10/2018 12:15:00,10.95,10.9,1,-0.7
 12/10/2018 12:30:00,10.95,10.9,1,-0.7
 12/10/2018 12:45:00,10.96,10.9,1,-0.66
 12/10/2018 13:00:00,10.97,10.9,1,-0.6
 12/10/2018 13:15:00,11.0,10.9,1,-0.61
 12/10/2018 13:30:00,11.02,10.9,1,-0.66
 12/10/2018 13:45:00,11.02,10.9,1,-0.66
 12/10/2018 14:00:00,10.96,10.9,1,-0.67
 12/10/2018 14:15:00,10.87,10.9,1,-0.75
 12/10/2018 14:30:00,10.86,10.9,1,-0.75
 12/10/2018 14:45:00,10.9,10.9,1,-0.72
 12/10/2018 15:00:00,10.9,10.9,1,-0.67
 12/10/2018 15:15:00,10.94,10.9,1,-0.63
 12/10/2018 15:30:00,10.95,10.9,1,-0.54
 12/10/2018 15:45:00,10.95,10.9,1,-0.63
 12/10/2018 16:00:00,10.92,10.9,1,-0.64
 12/10/2018 16:15:00,10.91,10.9,1,-0.64
 12/10/2018 16:30:00,10.9,10.9,1,-0.64
 12/10/2018 16:45:00,10.88,10.9,1,-0.69
 12/10/2018 17:00:00,10.87,10.9,1,-0.67
 12/10/2018 17:15:00,10.87,10.9,1,-0.67
 12/10/2018 17:30:00,10.84,10.9,1,-0.67
 12/10/2018 17:45:00,10.81,10.9,1,-0.67
 12/10/2018 18:00:00,10.79,10.9,1,-0.78
 12/10/2018 18:15:00,10.8,10.9,1,-0.74
 12/10/2018 18:30:00,10.8,10.9,1,-0.76
 12/10/2018 18:45:00,10.81,10.9,1,-0.84
 12/10/2018 19:00:00,10.82,10.9,1,-0.8
 12/10/2018 19:15:00,10.83,10.9,1,-0.74
 12/10/2018 19:30:00,10.86,10.9,1,-0.75
 12/10/2018 19:45:00,10.87,10.9,1,-0.7
 12/10/2018 20:00:00,10.88,10.9,1,-0.7
 12/10/2018 20:15:00,10.89,10.9,1,-0.7
 12/10/2018 20:30:00,10.91,10.9,1,-0.7
 12/10/2018 20:45:00,10.86,10.9,1,-0.7
 12/10/2018 21:00:00,10.91,10.9,1,-0.66
 12/10/2018 21:15:00,10.93,10.9,1,-0.6
 12/10/2018 21:30:00,10.95,10.9,1,-0.63
 12/10/2018 21:45:00,10.93,10.9,1,-0.57
 12/10/2018 22:00:00,10.92,10.9,1,-0.58
 12/10/2018 22:15:00,10.92,10.9,1,-0.5
 12/10/2018 22:30:00,10.97,10.9,1,-0.5
 12/10/2018 22:45:00,10.98,10.9,1,-0.5
 12/10/2018 23:00:00,10.95,10.9,1,-0.5
 12/10/2018 23:15:00,10.97,10.9,1,-0.5
 12/10/2018 23:30:00,10.98,10.9,1,-0.4
 12/10/2018 23:45:00,10.98,10.9,1,-0.38
 13/10/2018 00:00:00,10.99,10.9,1,-0.44
 13/10/2018 00:15:00,10.95,10.9,1,-0.44
 13/10/2018 00:30:00,10.97,10.9,1,-0.44
 13/10/2018 00:45:00,10.98,10.9,1,-0.44
 13/10/2018 01:00:00,10.98,10.9,1,-0.44
 13/10/2018 01:15:00,10.98,10.9,1,-0.44
 13/10/2018 01:30:00,10.99,10.9,1,-0.41
 13/10/2018 01:45:00,10.99,10.9,1,-0.4
 13/10/2018 02:00:00,10.96,10.9,1,-0.4
 13/10/2018 02:15:00,10.92,10.9,1,-0.4
 13/10/2018 02:30:00,10.93,10.9,1,-0.4
 13/10/2018 02:45:00,10.93,10.9,1,-0.4
 13/10/2018 03:00:00,10.95,10.9,1,-0.4
 13/10/2018 03:15:00,10.96,10.9,1,-0.4
 13/10/2018 03:30:00,10.96,10.9,1,-0.4
 13/10/2018 03:45:00,10.97,10.9,1,-0.4
 13/10/2018 04:00:00,10.98,10.9,1,-0.4
 13/10/2018 04:15:00,10.97,10.9,1,-0.4
 13/10/2018 04:30:00,10.98,10.9,1,-0.4
 13/10/2018 04:45:00,10.98,10.9,1,-0.4
 13/10/2018 05:00:00,10.99,10.9,1,-0.4
 13/10/2018 05:15:00,10.98,10.9,1,-0.4
 13/10/2018 05:30:00,10.97,10.9,1,-0.4
 13/10/2018 05:45:00,10.96,10.9,1,-0.4
 13/10/2018 06:00:00,10.93,10.9,1,-0.42
 13/10/2018 06:15:00,10.87,10.9,1,-0.54
 13/10/2018 06:30:00,10.85,10.9,1,-0.59
 13/10/2018 06:45:00,10.82,10.9,1,-0.59
 13/10/2018 07:00:00,10.81,10.9,1,-0.63
 13/10/2018 07:15:00,10.78,10.9,1,-0.67
 13/10/2018 07:30:00,10.76,10.9,1,-0.71
 13/10/2018 07:45:00,10.8,10.9,1,-0.72
 13/10/2018 08:00:00,10.79,10.9,1,-0.72
 13/10/2018 08:15:00,10.76,10.9,1,-0.63
 13/10/2018 08:30:00,10.73,10.9,1,-0.67
 13/10/2018 08:45:00,10.76,10.9,1,-0.62
 13/10/2018 09:00:00,10.74,10.9,1,-0.64
 13/10/2018 09:15:00,10.74,10.9,1,-0.63
 13/10/2018 09:30:00,10.75,10.9,1,-0.49
 13/10/2018 09:45:00,10.8,10.9,1,-0.52
 13/10/2018 10:00:00,10.83,10.9,1,-0.6
 13/10/2018 10:15:00,10.82,10.9,1,-0.6
 13/10/2018 10:30:00,10.83,10.9,1,-0.6
 13/10/2018 10:45:00,10.84,10.9,1,-0.51
 13/10/2018 11:00:00,10.85,10.9,1,-0.57
 13/10/2018 11:15:00,10.87,10.9,1,-0.57
 13/10/2018 11:30:00,10.88,10.9,1,-0.5
 13/10/2018 11:45:00,10.88,10.9,1,-0.46
 13/10/2018 12:00:00,10.91,10.9,1,-0.45
 13/10/2018 12:15:00,10.91,10.9,1,-0.44
 13/10/2018 12:30:00,10.9,10.9,1,-0.49
 13/10/2018 12:45:00,10.89,10.9,1,-0.62
 13/10/2018 13:00:00,10.88,10.9,1,-0.58
 13/10/2018 13:15:00,10.91,10.9,1,-0.54
 13/10/2018 13:30:00,10.94,10.9,1,-0.5
 13/10/2018 13:45:00,10.95,10.9,1,-0.5
 13/10/2018 14:00:00,10.96,10.9,1,-0.4
 13/10/2018 14:15:00,10.98,10.9,1,-0.48
 13/10/2018 14:30:00,10.98,10.9,1,-0.54
 13/10/2018 14:45:00,10.98,10.9,1,-0.54
 13/10/2018 15:00:00,10.97,10.9,1,-0.54
 13/10/2018 15:15:00,10.97,10.9,1,-0.55
 13/10/2018 15:30:00,10.92,10.9,1,-0.57
 13/10/2018 15:45:00,10.91,10.9,1,-0.57
 13/10/2018 16:00:00,10.9,10.9,1,-0.57
 13/10/2018 16:15:00,10.87,10.9,1,-0.57
 13/10/2018 16:30:00,10.85,10.9,1,-0.57
 13/10/2018 16:45:00,10.81,10.9,1,-0.68
 13/10/2018 17:00:00,10.78,10.9,1,-0.69
 13/10/2018 17:15:00,10.76,10.9,1,-0.57
 13/10/2018 17:30:00,10.81,10.9,1,-0.64
 13/10/2018 17:45:00,10.81,10.9,1,-0.7
 13/10/2018 18:00:00,10.78,10.9,1,-0.72
 13/10/2018 18:15:00,10.74,10.9,1,-0.71
 13/10/2018 18:30:00,10.77,10.9,1,-0.73
 13/10/2018 18:45:00,10.77,10.9,1,-0.77
 13/10/2018 19:00:00,10.79,10.9,1,-0.77
 13/10/2018 19:15:00,10.83,10.9,1,-0.76
 13/10/2018 19:30:00,10.85,10.9,1,-0.74
 13/10/2018 19:45:00,10.88,10.9,1,-0.74
 13/10/2018 20:00:00,10.92,10.9,1,-0.68
 13/10/2018 20:15:00,10.94,10.9,1,-0.67
 13/10/2018 20:30:00,10.94,10.9,1,-0.64
 13/10/2018 20:45:00,10.97,10.9,1,-0.64
 13/10/2018 21:00:00,10.95,10.9,1,-0.64
 13/10/2018 21:15:00,10.89,10.9,1,-0.64
 13/10/2018 21:30:00,10.91,10.9,1,-0.64
 13/10/2018 21:45:00,10.92,10.9,1,-0.58
 13/10/2018 22:00:00,10.84,10.9,1,-0.5
 13/10/2018 22:15:00,10.86,10.9,1,-0.5
 13/10/2018 22:30:00,10.87,10.9,1,-0.5
 13/10/2018 22:45:00,10.92,10.9,1,-0.5
 13/10/2018 23:00:00,10.94,10.9,1,-0.5
 13/10/2018 23:15:00,10.95,10.9,1,-0.45
 13/10/2018 23:30:00,10.95,10.9,1,-0.4
 13/10/2018 23:45:00,10.97,10.9,1,-0.43
 14/10/2018 00:00:00,10.92,10.9,1,-0.37
 14/10/2018 00:15:00,10.88,10.9,1,-0.37
 14/10/2018 00:30:00,10.9,10.9,1,-0.4
 14/10/2018 00:45:00,10.89,10.9,1,-0.42
 14/10/2018 01:00:00,10.89,10.9,1,-0.37
 14/10/2018 01:15:00,10.88,10.9,1,-0.37
 14/10/2018 01:30:00,10.89,10.9,1,-0.37
 14/10/2018 01:45:00,10.88,10.9,1,-0.37
 14/10/2018 02:00:00,10.9,10.9,1,-0.37
 14/10/2018 02:15:00,10.9,10.9,1,-0.37
 14/10/2018 02:30:00,10.93,10.9,1,-0.37
 14/10/2018 02:45:00,10.92,10.9,1,-0.37
 14/10/2018 03:00:00,10.92,10.9,1,-0.37
 14/10/2018 03:15:00,10.94,10.9,1,-0.37
 14/10/2018 03:30:00,10.95,10.9,1,-0.37
 14/10/2018 03:45:00,10.95,10.9,1,-0.37
 14/10/2018 04:00:00,10.91,10.9,1,-0.37
 14/10/2018 04:15:00,10.92,10.9,1,-0.37
 14/10/2018 04:30:00,10.93,10.9,1,-0.37
 14/10/2018 04:45:00,10.93,10.9,1,-0.37
 14/10/2018 05:00:00,10.93,10.9,1,-0.37
 14/10/2018 05:15:00,10.91,10.9,1,-0.37
 14/10/2018 05:30:00,10.92,10.9,1,-0.37
 14/10/2018 05:45:00,10.9,10.9,1,-0.37
 14/10/2018 06:00:00,10.89,10.9,1,-0.41
 14/10/2018 06:15:00,10.85,10.9,1,-0.49
 14/10/2018 06:30:00,10.84,10.9,1,-0.47
 14/10/2018 06:45:00,10.82,10.9,1,-0.5
 14/10/2018 07:00:00,10.77,10.9,1,-0.5
 14/10/2018 07:15:00,10.75,10.9,1,-0.61
 14/10/2018 07:30:00,10.94,10.9,1,-0.67
 14/10/2018 07:45:00,10.94,10.9,1,-0.64
 14/10/2018 08:00:00,10.94,10.9,1,-0.53
 14/10/2018 08:15:00,10.94,10.9,1,-0.56
 14/10/2018 08:30:00,10.91,10.9,1,-0.64
 14/10/2018 08:45:00,10.89,10.9,1,-0.64
 14/10/2018 09:00:00,10.92,10.9,1,-0.64
 14/10/2018 09:15:00,10.99,10.9,1,-0.64
 14/10/2018 09:30:00,11.0,10.9,1,-0.64
 14/10/2018 09:45:00,10.99,10.9,1,-0.61
 14/10/2018 10:00:00,10.99,10.9,1,-0.54
 14/10/2018 10:15:00,11.02,10.9,1,-0.6
 14/10/2018 10:30:00,10.93,10.9,1,-0.59
 14/10/2018 10:45:00,10.89,10.9,1,-0.6
 14/10/2018 11:00:00,10.89,10.9,1,-0.69
 14/10/2018 11:15:00,10.86,10.9,1,-0.6
 14/10/2018 11:30:00,10.85,10.9,1,-0.6
 14/10/2018 11:45:00,10.85,10.9,1,-0.6
 14/10/2018 12:00:00,10.86,10.9,1,-0.6
 14/10/2018 12:15:00,10.85,10.9,1,-0.6
 14/10/2018 12:30:00,10.84,10.9,1,-0.6
 14/10/2018 12:45:00,10.83,10.9,1,-0.64
 14/10/2018 13:00:00,10.86,10.9,1,-0.61
 14/10/2018 13:15:00,10.88,10.9,1,-0.54
 14/10/2018 13:30:00,10.88,10.9,1,-0.65
 14/10/2018 13:45:00,10.9,10.9,1,-0.59
 14/10/2018 14:00:00,10.92,10.9,1,-0.54
 14/10/2018 14:15:00,10.92,10.9,1,-0.54
 14/10/2018 14:30:00,10.93,10.9,1,-0.56
 14/10/2018 14:45:00,10.94,10.9,1,-0.54
 14/10/2018 15:00:00,10.94,10.9,1,-0.54
 14/10/2018 15:15:00,10.95,10.9,1,-0.54
 14/10/2018 15:30:00,10.97,10.9,1,-0.54
 14/10/2018 15:45:00,10.96,10.9,1,-0.54
 14/10/2018 16:00:00,10.95,10.9,1,-0.55
 14/10/2018 16:15:00,10.94,10.9,1,-0.55
 14/10/2018 16:30:00,10.92,10.9,1,-0.64
 14/10/2018 16:45:00,10.91,10.9,1,-0.64
 14/10/2018 17:00:00,10.87,10.9,1,-0.64
 14/10/2018 17:15:00,10.85,10.9,1,-0.7
 14/10/2018 17:30:00,10.82,10.9,1,-0.72
 14/10/2018 17:45:00,10.79,10.9,1,-0.76
 14/10/2018 18:00:00,10.77,10.9,1,-0.84
 14/10/2018 18:15:00,10.75,10.9,1,-0.84
 14/10/2018 18:30:00,10.75,10.9,1,-0.84
 14/10/2018 18:45:00,10.73,10.9,1,-0.84
 14/10/2018 19:00:00,10.73,10.9,1,-0.84
 14/10/2018 19:15:00,10.72,10.9,1,-0.84
 14/10/2018 19:30:00,10.75,10.9,1,-0.84
 14/10/2018 19:45:00,10.8,10.9,1,-0.84
 14/10/2018 20:00:00,10.84,10.9,1,-0.78
 14/10/2018 20:15:00,10.84,10.9,1,-0.75
 14/10/2018 20:30:00,10.86,10.9,1,-0.77
 14/10/2018 20:45:00,10.87,10.9,1,-0.75
 14/10/2018 21:00:00,10.91,10.9,1,-0.64
 14/10/2018 21:15:00,10.88,10.9,1,-0.64
 14/10/2018 21:30:00,10.91,10.9,1,-0.64
 14/10/2018 21:45:00,10.89,10.9,1,-0.64
 14/10/2018 22:00:00,10.91,10.9,1,-0.56
 14/10/2018 22:15:00,10.93,10.9,1,-0.58
 14/10/2018 22:30:00,10.95,10.9,1,-0.5
 14/10/2018 22:45:00,10.97,10.9,1,-0.5
 14/10/2018 23:00:00,10.93,10.9,1,-0.5
 14/10/2018 23:15:00,10.82,10.9,1,-0.43
 14/10/2018 23:30:00,10.77,10.9,1,-0.37
 14/10/2018 23:45:00,10.79,10.9,1,-0.37
 15/10/2018 00:00:00,10.81,10.9,1,-0.37
 15/10/2018 00:00:00,10.81,10.9,1,-0.37
 15/10/2018 00:15:00,10.8,10.9,1,-0.37
 15/10/2018 00:30:00,10.82,10.9,1,-0.41
 15/10/2018 00:45:00,10.82,10.9,1,-0.47
 15/10/2018 01:00:00,10.84,10.9,1,-0.47
 15/10/2018 01:15:00,10.82,10.9,1,-0.47
 15/10/2018 01:30:00,10.82,10.9,1,-0.47
 15/10/2018 01:45:00,10.82,10.9,1,-0.47
 15/10/2018 02:00:00,10.83,10.9,1,-0.36
 15/10/2018 02:15:00,10.83,10.9,1,-0.42
 15/10/2018 02:30:00,10.84,10.9,1,-0.46
 15/10/2018 02:45:00,10.85,10.9,1,-0.36
 15/10/2018 03:00:00,10.86,10.9,1,-0.47
 15/10/2018 03:15:00,10.86,10.9,1,-0.38
 15/10/2018 03:30:00,10.85,10.9,1,-0.34
 15/10/2018 03:45:00,10.87,10.9,1,-0.34
 15/10/2018 04:00:00,10.88,10.9,1,-0.34
 15/10/2018 04:15:00,10.86,10.9,1,-0.34
 15/10/2018 04:30:00,10.87,10.9,1,-0.37
 15/10/2018 04:45:00,10.87,10.9,1,-0.34
 15/10/2018 05:00:00,10.86,10.9,1,-0.34
 15/10/2018 05:15:00,10.85,10.9,1,-0.34
 15/10/2018 05:30:00,10.83,10.9,1,-0.34
 15/10/2018 05:45:00,10.82,10.9,1,-0.46
 15/10/2018 06:00:00,10.79,10.9,1,-0.47
 15/10/2018 06:15:00,10.74,10.9,1,-0.47
 15/10/2018 06:30:00,10.78,10.9,1,-0.47
 15/10/2018 06:45:00,10.81,10.9,1,-0.57
 15/10/2018 07:00:00,10.77,10.9,1,-0.59
 15/10/2018 07:15:00,10.83,10.9,1,-0.73
 15/10/2018 07:30:00,10.95,10.9,1,-0.83
 15/10/2018 07:45:00,11.0,10.9,1,-0.88
 15/10/2018 08:00:00,10.94,10.9,1,-0.94
 15/10/2018 08:15:00,10.88,10.9,1,-0.86
 15/10/2018 08:30:00,10.87,10.9,1,-0.8
 15/10/2018 08:45:00,10.87,10.9,1,-0.83
 15/10/2018 09:00:00,10.85,10.9,1,-0.8
 15/10/2018 09:15:00,10.85,10.9,1,-0.76
 15/10/2018 09:30:00,10.85,10.9,1,-0.64
 15/10/2018 09:45:00,10.84,10.9,1,-0.7
 15/10/2018 10:00:00,10.85,10.9,1,-0.7
 15/10/2018 10:15:00,10.87,10.9,1,-0.7
 15/10/2018 10:30:00,10.86,10.9,1,-0.6
 15/10/2018 10:45:00,10.87,10.9,1,-0.6
 15/10/2018 11:00:00,10.88,10.9,1,-0.59
 15/10/2018 11:15:00,10.87,10.89,1,-0.56
 15/10/2018 11:30:00,10.88,10.89,1,-0.59
 15/10/2018 11:45:00,10.9,10.89,1,-0.64
 15/10/2018 12:00:00,10.93,10.89,1,-0.64
 15/10/2018 12:15:00,10.94,10.89,1,-0.62
 15/10/2018 12:30:00,10.91,10.89,1,-0.69
 15/10/2018 12:45:00,10.92,10.89,1,-0.72
 15/10/2018 13:00:00,10.95,10.89,1,-0.54
 15/10/2018 13:15:00,10.97,10.89,1,-0.59
 15/10/2018 13:30:00,10.9,10.89,1,-0.67
 15/10/2018 13:45:00,10.88,10.89,1,-0.67
 15/10/2018 14:00:00,10.88,10.89,1,-0.63
 15/10/2018 14:15:00,10.89,10.89,1,-0.57
 15/10/2018 14:30:00,10.89,10.89,1,-0.58
 15/10/2018 14:45:00,10.9,10.89,1,-0.64
 15/10/2018 15:00:00,10.9,10.89,1,-0.64
 15/10/2018 15:15:00,10.89,10.89,1,-0.6
 15/10/2018 15:30:00,10.9,10.89,1,-0.6
 15/10/2018 15:45:00,10.88,10.89,1,-0.6
 15/10/2018 16:00:00,10.86,10.89,1,-0.6
 15/10/2018 16:15:00,10.83,10.89,1,-0.66
 15/10/2018 16:30:00,10.83,10.89,1,-0.67
 15/10/2018 16:45:00,10.82,10.89,1,-0.73
 15/10/2018 17:00:00,10.8,10.89,1,-0.74
 15/10/2018 17:15:00,10.8,10.89,1,-0.74
 15/10/2018 17:30:00,10.76,10.89,1,-0.74
 15/10/2018 17:45:00,10.77,10.89,1,-0.76
 15/10/2018 18:00:00,10.76,10.89,1,-0.8
 15/10/2018 18:15:00,10.76,10.89,1,-0.8
 15/10/2018 18:30:00,10.78,10.89,1,-0.86
 15/10/2018 18:45:00,10.84,10.89,1,-0.94
 15/10/2018 19:00:00,10.86,10.89,1,-0.92
 15/10/2018 19:15:00,10.85,10.89,1,-0.84
 15/10/2018 19:30:00,10.89,10.89,1,-0.84
 15/10/2018 19:45:00,10.9,10.89,1,-0.85
 15/10/2018 20:00:00,10.96,10.89,1,-0.79
 15/10/2018 20:15:00,10.96,10.89,1,-0.77
 15/10/2018 20:30:00,10.96,10.89,1,-0.77
 15/10/2018 20:45:00,10.92,10.89,1,-0.74
 15/10/2018 21:00:00,10.93,10.89,1,-0.7
 15/10/2018 21:15:00,10.97,10.89,1,-0.67
 15/10/2018 21:30:00,10.96,10.89,1,-0.67
 15/10/2018 21:45:00,10.88,10.89,1,-0.67
 15/10/2018 22:00:00,10.9,10.89,1,-0.6
 15/10/2018 22:15:00,10.92,10.89,1,-0.57
 15/10/2018 22:30:00,10.93,10.89,1,-0.51
 15/10/2018 22:45:00,10.94,10.89,1,-0.44
 15/10/2018 23:00:00,10.93,10.89,1,-0.44
 15/10/2018 23:15:00,10.92,10.89,1,-0.44
 15/10/2018 23:30:00,10.96,10.89,1,-0.44
 15/10/2018 23:45:00,10.97,10.89,1,-0.44
 16/10/2018 00:00:00,10.88,10.89,1,-0.44
 16/10/2018 00:15:00,10.86,10.89,1,-0.44
 16/10/2018 00:30:00,10.89,10.89,1,-0.44
 16/10/2018 00:45:00,10.88,10.89,1,-0.44
 16/10/2018 01:00:00,10.89,10.89,1,-0.44
 16/10/2018 01:15:00,10.85,10.89,1,-0.44
 16/10/2018 01:30:00,10.85,10.89,1,-0.44
 16/10/2018 01:45:00,10.83,10.89,1,-0.44
 16/10/2018 02:00:00,10.84,10.89,1,-0.44
 16/10/2018 02:15:00,10.84,10.89,1,-0.44
 16/10/2018 02:30:00,10.85,10.89,1,-0.44
 16/10/2018 02:45:00,10.86,10.89,1,-0.44
 16/10/2018 03:00:00,10.88,10.89,1,-0.44
 16/10/2018 03:15:00,10.9,10.89,1,-0.44
 16/10/2018 03:30:00,10.9,10.89,1,-0.44
 16/10/2018 03:45:00,10.9,10.89,1,-0.44
 16/10/2018 04:00:00,10.9,10.89,1,-0.44
 16/10/2018 04:15:00,10.9,10.89,1,-0.44
 16/10/2018 04:30:00,10.92,10.89,1,-0.4
 16/10/2018 04:45:00,10.92,10.9,1,-0.37
 16/10/2018 05:00:00,10.92,10.9,1,-0.44
 16/10/2018 05:15:00,10.89,10.9,1,-0.44
 16/10/2018 05:30:00,10.88,10.9,1,-0.44
 16/10/2018 05:45:00,10.86,10.9,1,-0.44
 16/10/2018 06:00:00,10.89,10.9,1,-0.44
 16/10/2018 06:15:00,10.78,10.9,1,-0.52
 16/10/2018 06:30:00,10.79,10.9,1,-0.62
 16/10/2018 06:45:00,10.9,10.9,1,-0.65
 16/10/2018 07:00:00,10.92,10.9,1,-0.74
 16/10/2018 07:15:00,10.9,10.9,1,-0.75
 16/10/2018 07:30:00,10.95,10.9,1,-0.86
 16/10/2018 07:45:00,10.93,10.9,1,-0.88
 16/10/2018 08:00:00,10.9,10.9,1,-0.92
 16/10/2018 08:15:00,10.92,10.9,1,-0.86
 16/10/2018 08:30:00,10.95,10.9,1,-0.85
 16/10/2018 08:45:00,10.96,10.9,1,-0.78
 16/10/2018 09:00:00,10.96,10.9,1,-0.78
 16/10/2018 09:15:00,10.96,10.9,1,-0.7
 16/10/2018 09:30:00,10.98,10.9,1,-0.68
 16/10/2018 09:45:00,11.0,10.9,1,-0.59
 16/10/2018 10:00:00,11.0,10.9,1,-0.62
 16/10/2018 10:15:00,10.98,10.9,1,-0.75
 16/10/2018 10:30:00,11.0,10.9,1,-0.74
 16/10/2018 10:45:00,11.01,10.9,1,-0.75
 16/10/2018 11:00:00,11.02,10.9,1,-0.67
 16/10/2018 11:15:00,11.02,10.9,1,-0.61
 16/10/2018 11:30:00,11.03,10.9,1,-0.55
 16/10/2018 11:45:00,11.01,10.9,1,-0.64
 16/10/2018 12:00:00,11.04,10.9,1,-0.59
 16/10/2018 12:15:00,10.94,10.9,1,-0.64
 16/10/2018 12:30:00,10.94,10.9,1,-0.52
 16/10/2018 12:45:00,10.93,10.9,1,-0.51
 16/10/2018 13:00:00,10.94,10.9,1,-0.61
 16/10/2018 13:15:00,10.94,10.9,1,-0.61
 16/10/2018 13:30:00,10.87,10.9,1,-0.54
 16/10/2018 13:45:00,10.85,10.9,1,-0.59
 16/10/2018 14:00:00,10.85,10.9,1,-0.66
 16/10/2018 14:15:00,10.85,10.9,1,-0.6
 16/10/2018 14:30:00,10.81,10.9,1,-0.61
 16/10/2018 14:45:00,10.8,10.9,1,-0.54
 16/10/2018 15:00:00,10.81,10.9,1,-0.54
 16/10/2018 15:15:00,10.84,10.9,1,-0.63
 16/10/2018 15:30:00,10.84,10.9,1,-0.51
 16/10/2018 15:45:00,10.82,10.9,1,-0.52
 16/10/2018 16:00:00,10.79,10.9,1,-0.54
 16/10/2018 16:15:00,10.79,10.9,1,-0.54
 16/10/2018 16:30:00,10.79,10.9,1,-0.63
 16/10/2018 16:45:00,10.76,10.9,1,-0.64
 16/10/2018 17:00:00,10.74,10.9,1,-0.64
 16/10/2018 17:15:00,10.73,10.9,1,-0.64
 16/10/2018 17:30:00,10.76,10.9,1,-0.65
 16/10/2018 17:45:00,10.78,10.9,1,-0.69
 16/10/2018 18:00:00,10.78,10.9,1,-0.73
 16/10/2018 18:15:00,10.78,10.9,1,-0.77
 16/10/2018 18:30:00,10.75,10.9,1,-0.77
 16/10/2018 18:45:00,10.74,10.9,1,-0.77
 16/10/2018 19:00:00,10.75,10.9,1,-0.86
 16/10/2018 19:15:00,10.77,10.9,1,-0.87
 16/10/2018 19:30:00,10.8,10.9,1,-0.85
 16/10/2018 19:45:00,10.79,10.9,1,-0.74
 16/10/2018 20:00:00,10.82,10.9,1,-0.74
 16/10/2018 20:15:00,10.84,10.9,1,-0.74
 16/10/2018 20:30:00,10.88,10.9,1,-0.74
 16/10/2018 20:45:00,10.89,10.9,1,-0.7
 16/10/2018 21:00:00,10.91,10.9,1,-0.64
 16/10/2018 21:15:00,10.94,10.9,1,-0.64
 16/10/2018 21:30:00,10.93,10.9,1,-0.64
 16/10/2018 21:45:00,10.93,10.9,1,-0.6
 16/10/2018 22:00:00,10.96,10.9,1,-0.6
 16/10/2018 22:15:00,10.93,10.9,1,-0.58
 16/10/2018 22:30:00,10.94,10.9,1,-0.5
 16/10/2018 22:45:00,10.96,10.9,1,-0.5
 16/10/2018 23:00:00,10.95,10.9,1,-0.5
 16/10/2018 23:15:00,10.91,10.9,1,-0.41
 16/10/2018 23:30:00,10.84,10.9,1,-0.37
 16/10/2018 23:45:00,10.81,10.9,1,-0.37
 17/10/2018 00:00:00,10.83,10.9,1,-0.37
 17/10/2018 00:15:00,10.83,10.9,1,-0.37
 17/10/2018 00:30:00,10.85,10.9,1,-0.37
 17/10/2018 00:45:00,10.86,10.9,1,-0.4
 17/10/2018 01:00:00,10.85,10.9,1,-0.4
 17/10/2018 01:15:00,10.81,10.9,1,-0.4
 17/10/2018 01:30:00,10.82,10.9,1,-0.4
 17/10/2018 01:45:00,10.81,10.9,1,-0.4
 17/10/2018 02:00:00,10.83,10.9,1,-0.4
 17/10/2018 02:15:00,10.84,10.9,1,-0.4
 17/10/2018 02:30:00,10.85,10.9,1,-0.4
 17/10/2018 02:45:00,10.86,10.9,1,-0.4
 17/10/2018 03:00:00,10.88,10.9,1,-0.4
 17/10/2018 03:15:00,10.89,10.9,1,-0.4
 17/10/2018 03:30:00,10.87,10.9,1,-0.4
 17/10/2018 03:45:00,10.88,10.9,1,-0.4
 17/10/2018 04:00:00,10.88,10.9,1,-0.4
 17/10/2018 04:15:00,10.88,10.9,1,-0.4
 17/10/2018 04:30:00,10.88,10.9,1,-0.4
 17/10/2018 04:45:00,10.88,10.9,1,-0.4
 17/10/2018 05:00:00,10.89,10.9,1,-0.4
 17/10/2018 05:15:00,10.88,10.9,1,-0.4
 17/10/2018 05:30:00,10.86,10.9,1,-0.4
 17/10/2018 05:45:00,10.86,10.9,1,-0.4
 17/10/2018 06:00:00,10.83,10.9,1,-0.4
 17/10/2018 06:15:00,10.79,10.9,1,-0.42
 17/10/2018 06:30:00,10.78,10.9,1,-0.55
 17/10/2018 06:45:00,10.77,10.9,1,-0.63
 17/10/2018 07:00:00,10.78,10.9,1,-0.69
 17/10/2018 07:15:00,10.83,10.9,1,-0.76
 17/10/2018 07:30:00,10.87,10.9,1,-0.81
 17/10/2018 07:45:00,10.92,10.9,1,-0.83
 17/10/2018 08:00:00,10.89,10.9,1,-0.87
 17/10/2018 08:15:00,10.91,10.9,1,-0.81
 17/10/2018 08:30:00,10.95,10.9,1,-0.77
 17/10/2018 08:45:00,10.98,10.9,1,-0.81
 17/10/2018 09:00:00,10.97,10.9,1,-0.77
 17/10/2018 09:15:00,11.01,10.9,1,-0.64
 17/10/2018 09:30:00,11.01,10.9,1,-0.64
 17/10/2018 09:45:00,11.01,10.9,1,-0.64
 17/10/2018 10:00:00,11.01,10.9,1,-0.64
 17/10/2018 10:15:00,11.02,10.9,1,-0.64
 17/10/2018 10:30:00,11.03,10.9,1,-0.55
 17/10/2018 10:45:00,10.91,10.9,1,-0.57
 17/10/2018 11:00:00,10.88,10.9,1,-0.6
 17/10/2018 11:15:00,10.85,10.9,1,-0.6
 17/10/2018 11:30:00,10.85,10.9,1,-0.56
 17/10/2018 11:45:00,10.85,10.9,1,-0.57
 17/10/2018 12:00:00,10.85,10.9,1,-0.57
 17/10/2018 12:15:00,10.83,10.9,1,-0.65
 17/10/2018 12:30:00,10.83,10.9,1,-0.69
 17/10/2018 12:45:00,10.85,10.9,1,-0.61
 17/10/2018 13:00:00,10.87,10.9,1,-0.57
 17/10/2018 13:15:00,10.9,10.9,1,-0.57
 17/10/2018 13:30:00,10.91,10.9,1,-0.58
 17/10/2018 13:45:00,10.87,10.9,1,-0.54
 17/10/2018 14:00:00,10.88,10.9,1,-0.54
 17/10/2018 14:15:00,10.85,10.9,1,-0.61
 17/10/2018 14:30:00,10.86,10.9,1,-0.63
 17/10/2018 14:45:00,10.89,10.9,1,-0.54
 17/10/2018 15:00:00,10.91,10.9,1,-0.55
 17/10/2018 15:15:00,10.9,10.9,1,-0.54
 17/10/2018 15:30:00,10.9,10.9,1,-0.55
 17/10/2018 15:45:00,10.88,10.9,1,-0.57
 17/10/2018 16:00:00,10.86,10.9,1,-0.57
 17/10/2018 16:15:00,10.85,10.9,1,-0.64
 17/10/2018 16:30:00,10.84,10.9,1,-0.67
 17/10/2018 16:45:00,10.81,10.9,1,-0.67
 17/10/2018 17:00:00,10.78,10.9,1,-0.67
 17/10/2018 17:15:00,10.8,10.9,1,-0.68
 17/10/2018 17:30:00,10.81,10.9,1,-0.78
 17/10/2018 17:45:00,10.8,10.9,1,-0.8
 17/10/2018 18:00:00,10.79,10.9,1,-0.8
 17/10/2018 18:15:00,10.8,10.9,1,-0.8
 17/10/2018 18:30:00,10.8,10.9,1,-0.8
 17/10/2018 18:45:00,10.83,10.9,1,-0.91
 17/10/2018 19:00:00,10.86,10.9,1,-0.91
 17/10/2018 19:15:00,10.86,10.9,1,-0.86
 17/10/2018 19:30:00,10.88,10.9,1,-0.84
 17/10/2018 19:45:00,10.89,10.9,1,-0.84
 17/10/2018 20:00:00,10.92,10.9,1,-0.84
 17/10/2018 20:15:00,10.92,10.9,1,-0.78
 17/10/2018 20:30:00,10.93,10.9,1,-0.73
 17/10/2018 20:45:00,10.95,10.9,1,-0.7
 17/10/2018 21:00:00,10.96,10.9,1,-0.7
 17/10/2018 21:15:00,10.94,10.9,1,-0.7
 17/10/2018 21:30:00,10.91,10.9,1,-0.67
 17/10/2018 21:45:00,10.94,10.9,1,-0.57
 17/10/2018 22:00:00,10.98,10.9,1,-0.57
 17/10/2018 22:15:00,10.92,10.9,1,-0.57
 17/10/2018 22:30:00,10.92,10.9,1,-0.57
 17/10/2018 22:45:00,10.89,10.9,1,-0.53
 17/10/2018 23:00:00,10.94,10.9,1,-0.47
 17/10/2018 23:15:00,10.98,10.9,1,-0.44
 17/10/2018 23:30:00,11.0,10.9,1,-0.44
 17/10/2018 23:45:00,10.91,10.9,1,-0.44
 18/10/2018 00:00:00,10.85,10.9,1,-0.44
 18/10/2018 00:15:00,10.85,10.9,1,-0.44
 18/10/2018 00:30:00,10.87,10.9,1,-0.44
 18/10/2018 00:45:00,10.88,10.9,1,-0.44
 18/10/2018 01:00:00,10.87,10.9,1,-0.44
 18/10/2018 01:15:00,10.83,10.9,1,-0.44
 18/10/2018 01:30:00,10.84,10.9,1,-0.44
 18/10/2018 01:45:00,10.83,10.9,1,-0.44
 18/10/2018 02:00:00,10.85,10.9,1,-0.44
 18/10/2018 02:15:00,10.86,10.9,1,-0.44
 18/10/2018 02:30:00,10.87,10.9,1,-0.44
 18/10/2018 02:45:00,10.87,10.9,1,-0.44
 18/10/2018 03:00:00,10.87,10.9,1,-0.44
 18/10/2018 03:15:00,10.89,10.9,1,-0.44
 18/10/2018 03:30:00,10.89,10.9,1,-0.44
 18/10/2018 03:45:00,10.88,10.9,1,-0.44
 18/10/2018 04:00:00,10.88,10.9,1,-0.44
 18/10/2018 04:15:00,10.89,10.9,1,-0.44
 18/10/2018 04:30:00,10.91,10.9,1,-0.44
 18/10/2018 04:45:00,10.89,10.9,1,-0.44
 18/10/2018 05:00:00,10.89,10.9,1,-0.44
 18/10/2018 05:15:00,10.89,10.9,1,-0.44
 18/10/2018 05:30:00,10.9,10.9,1,-0.44
 18/10/2018 05:45:00,10.87,10.9,1,-0.44
 18/10/2018 06:00:00,10.84,10.9,1,-0.44
 18/10/2018 06:15:00,10.78,10.9,1,-0.47
 18/10/2018 06:30:00,10.81,10.9,1,-0.59
 18/10/2018 06:45:00,10.78,10.9,1,-0.66
 18/10/2018 07:00:00,10.85,10.9,1,-0.75
 18/10/2018 07:15:00,10.8,10.9,1,-0.77
 18/10/2018 07:30:00,10.93,10.9,1,-0.84
 18/10/2018 07:45:00,10.93,10.9,1,-0.88
 18/10/2018 08:00:00,10.89,10.9,1,-0.89
 18/10/2018 08:15:00,10.89,10.9,1,-0.84
 18/10/2018 08:30:00,10.91,10.9,1,-0.79
 18/10/2018 08:45:00,10.92,10.9,1,-0.77
 18/10/2018 09:00:00,10.9,10.9,1,-0.74
 18/10/2018 09:15:00,10.91,10.9,1,-0.65
 18/10/2018 09:30:00,10.95,10.9,1,-0.74
 18/10/2018 09:45:00,10.94,10.9,1,-0.74
 18/10/2018 10:00:00,10.98,10.9,1,-0.65
 18/10/2018 10:15:00,11.02,10.9,1,-0.64
 18/10/2018 10:30:00,10.91,10.9,1,-0.54
 18/10/2018 10:45:00,10.94,10.89,1,-0.54
 18/10/2018 11:00:00,10.95,10.89,1,-0.54
 18/10/2018 11:15:00,10.9,10.89,1,-0.54
 18/10/2018 11:30:00,10.88,10.89,1,-0.49
 18/10/2018 11:45:00,10.9,10.89,1,-0.4
 18/10/2018 12:00:00,10.91,10.89,1,-0.4
 18/10/2018 12:15:00,10.87,10.89,1,-0.41
 18/10/2018 12:30:00,10.84,10.89,1,-0.57
 18/10/2018 12:45:00,10.88,10.9,1,-0.49
 18/10/2018 13:00:00,10.91,10.89,1,-0.47
 18/10/2018 13:15:00,10.91,10.89,1,-0.49
 18/10/2018 13:30:00,10.9,10.89,1,-0.52
 18/10/2018 13:45:00,10.91,10.89,1,-0.47
 18/10/2018 14:00:00,10.92,10.89,1,-0.36
 18/10/2018 14:15:00,10.91,10.89,1,-0.4
 18/10/2018 14:30:00,10.89,10.89,1,-0.49
 18/10/2018 14:45:00,10.92,10.89,1,-0.44
 18/10/2018 15:00:00,10.91,10.89,1,-0.44
 18/10/2018 15:15:00,10.92,10.89,1,-0.39
 18/10/2018 15:30:00,10.92,10.89,1,-0.4
 18/10/2018 15:45:00,10.92,10.89,1,-0.41
 18/10/2018 16:00:00,10.89,10.89,1,-0.49
 18/10/2018 16:15:00,10.88,10.9,1,-0.54
 18/10/2018 16:30:00,10.88,10.9,1,-0.54
 18/10/2018 16:45:00,10.86,10.9,1,-0.56
 18/10/2018 17:00:00,10.83,10.9,1,-0.63
 18/10/2018 17:15:00,10.8,10.9,1,-0.64
 18/10/2018 17:30:00,10.81,10.9,1,-0.64
 18/10/2018 17:45:00,10.84,10.9,1,-0.66
 18/10/2018 18:00:00,10.83,10.9,1,-0.67
 18/10/2018 18:15:00,10.81,10.9,1,-0.67
 18/10/2018 18:30:00,10.81,10.9,1,-0.72
 18/10/2018 18:45:00,10.8,10.9,1,-0.77
 18/10/2018 19:00:00,10.79,10.9,1,-0.77
 18/10/2018 19:15:00,10.78,10.9,1,-0.82
 18/10/2018 19:30:00,10.81,10.9,1,-0.8
 18/10/2018 19:45:00,10.84,10.9,1,-0.78
 18/10/2018 20:00:00,10.84,10.9,1,-0.77
 18/10/2018 20:15:00,10.87,10.9,1,-0.7
 18/10/2018 20:30:00,10.9,10.9,1,-0.7
 18/10/2018 20:45:00,10.86,10.9,1,-0.7
 18/10/2018 21:00:00,10.9,10.9,1,-0.7
 18/10/2018 21:15:00,10.93,10.9,1,-0.7
 18/10/2018 21:30:00,10.94,10.9,1,-0.68
 18/10/2018 21:45:00,10.96,10.9,1,-0.67
 18/10/2018 22:00:00,10.98,10.9,1,-0.6
 18/10/2018 22:15:00,10.98,10.9,1,-0.54
 18/10/2018 22:30:00,11.0,10.9,1,-0.54
 18/10/2018 22:45:00,10.95,10.9,1,-0.54
 18/10/2018 23:00:00,10.86,10.9,1,-0.51
 18/10/2018 23:15:00,10.81,10.9,1,-0.47
 18/10/2018 23:30:00,10.83,10.9,1,-0.47
 18/10/2018 23:45:00,10.87,10.9,1,-0.47
 19/10/2018 00:00:00,10.88,10.9,1,-0.47
 19/10/2018 00:15:00,10.9,10.9,1,-0.47
 19/10/2018 00:30:00,10.93,10.9,1,-0.47
 19/10/2018 00:45:00,10.93,10.9,1,-0.47
 19/10/2018 01:00:00,10.95,10.9,1,-0.47
 19/10/2018 01:15:00,10.92,10.9,1,-0.47
 19/10/2018 01:30:00,10.92,10.9,1,-0.42
 19/10/2018 01:45:00,10.91,10.9,1,-0.34
 19/10/2018 02:00:00,10.91,10.9,1,-0.34
 19/10/2018 02:15:00,10.92,10.9,1,-0.34
 19/10/2018 02:30:00,10.93,10.9,1,-0.34
 19/10/2018 02:45:00,10.94,10.9,1,-0.34
 19/10/2018 03:00:00,10.97,10.9,1,-0.34
 19/10/2018 03:15:00,10.9,10.9,1,-0.44
 19/10/2018 03:30:00,10.87,10.9,1,-0.4
 19/10/2018 03:45:00,10.87,10.9,1,-0.4
 19/10/2018 04:00:00,10.87,10.9,1,-0.4
 19/10/2018 04:15:00,10.87,10.9,1,-0.4
 19/10/2018 04:30:00,10.88,10.9,1,-0.4
 19/10/2018 04:45:00,10.88,10.9,1,-0.4
 19/10/2018 05:00:00,10.87,10.9,1,-0.4
 19/10/2018 05:15:00,10.84,10.9,1,-0.4
 19/10/2018 05:30:00,10.84,10.9,1,-0.4
 19/10/2018 05:45:00,10.81,10.9,1,-0.41
 19/10/2018 06:00:00,10.78,10.9,1,-0.5
 19/10/2018 06:15:00,10.78,10.9,1,-0.52
 19/10/2018 06:30:00,10.77,10.9,1,-0.52
 19/10/2018 06:45:00,10.78,10.9,1,-0.72
 19/10/2018 07:00:00,10.83,10.9,1,-0.79
 19/10/2018 07:15:00,10.78,10.9,1,-0.85
 19/10/2018 07:30:00,10.88,10.9,1,-0.9
 19/10/2018 07:45:00,10.91,10.9,1,-0.88
 19/10/2018 08:00:00,10.94,10.9,1,-0.92
 19/10/2018 08:15:00,10.96,10.9,1,-0.86
 19/10/2018 08:30:00,10.95,10.9,1,-0.87
 19/10/2018 08:45:00,10.97,10.89,1,-0.78
 19/10/2018 09:00:00,10.97,10.89,1,-0.83
 19/10/2018 09:15:00,10.99,10.89,1,-0.8
 19/10/2018 09:30:00,11.02,10.89,1,-0.73
 19/10/2018 09:45:00,10.9,10.89,1,-0.7
 19/10/2018 10:00:00,10.89,10.89,1,-0.7
 19/10/2018 10:15:00,10.91,10.89,1,-0.69
 19/10/2018 10:30:00,10.93,10.89,1,-0.67
 19/10/2018 10:45:00,10.93,10.89,1,-0.59
 19/10/2018 11:00:00,10.94,10.9,1,-0.57
 19/10/2018 11:15:00,10.96,10.9,1,-0.56
 19/10/2018 11:30:00,10.95,10.9,1,-0.61
 19/10/2018 11:45:00,10.91,10.9,1,-0.58
 19/10/2018 12:00:00,10.89,10.9,1,-0.54
 19/10/2018 12:15:00,10.89,10.9,1,-0.55
 19/10/2018 12:30:00,10.88,10.9,1,-0.56
 19/10/2018 12:45:00,10.87,10.9,1,-0.49
 19/10/2018 13:00:00,10.82,10.9,1,-0.41
 19/10/2018 13:15:00,10.82,10.9,1,-0.46
 19/10/2018 13:30:00,10.83,10.9,1,-0.45
 19/10/2018 13:45:00,10.83,10.9,1,-0.42
 19/10/2018 14:00:00,10.83,10.9,1,-0.46
 19/10/2018 14:15:00,10.82,10.9,1,-0.42
 19/10/2018 14:30:00,10.8,10.9,1,-0.38
 19/10/2018 14:45:00,10.8,10.89,1,-0.42
 19/10/2018 15:00:00,10.79,10.89,1,-0.53
 19/10/2018 15:15:00,10.76,10.89,1,-0.55
 19/10/2018 15:30:00,10.82,10.89,1,-0.51
 19/10/2018 15:45:00,10.91,10.89,1,-0.5
 19/10/2018 16:00:00,10.94,10.89,1,-0.5
 19/10/2018 16:15:00,10.93,10.89,1,-0.5
 19/10/2018 16:30:00,10.91,10.89,1,-0.56
 19/10/2018 16:45:00,10.94,10.89,1,-0.6
 19/10/2018 17:00:00,10.96,10.89,1,-0.59
 19/10/2018 17:15:00,10.99,10.89,1,-0.67
 19/10/2018 17:30:00,10.99,10.89,1,-0.7
 19/10/2018 17:45:00,10.98,10.89,1,-0.7
 19/10/2018 18:00:00,10.96,10.89,1,-0.7
 19/10/2018 18:15:00,10.97,10.89,1,-0.7
 19/10/2018 18:30:00,10.95,10.89,1,-0.76
 19/10/2018 18:45:00,10.99,10.89,1,-0.84
 19/10/2018 19:00:00,11.03,10.89,1,-0.87
 19/10/2018 19:15:00,11.0,10.89,1,-0.87
 19/10/2018 19:30:00,10.93,10.89,1,-0.85
 19/10/2018 19:45:00,10.97,10.89,1,-0.79
 19/10/2018 20:00:00,10.99,10.89,1,-0.74
 19/10/2018 20:15:00,10.97,10.89,1,-0.74
 19/10/2018 20:30:00,10.93,10.9,1,-0.69
 19/10/2018 20:45:00,10.93,10.9,1,-0.6
 19/10/2018 21:00:00,10.96,10.9,1,-0.6
 19/10/2018 21:15:00,10.98,10.9,1,-0.66
 19/10/2018 21:30:00,10.94,10.89,1,-0.64
 19/10/2018 21:45:00,10.83,10.89,1,-0.63
 19/10/2018 22:00:00,10.86,10.89,1,-0.5
 19/10/2018 22:15:00,10.89,10.89,1,-0.5
 19/10/2018 22:30:00,10.9,10.89,1,-0.5
 19/10/2018 22:45:00,10.87,10.89,1,-0.5
 19/10/2018 23:00:00,10.89,10.89,1,-0.5
 19/10/2018 23:15:00,10.9,10.89,1,-0.46
 19/10/2018 23:30:00,10.96,10.89,1,-0.41
 19/10/2018 23:45:00,10.99,10.89,1,-0.42
 20/10/2018 00:00:00,10.93,10.89,1,-0.37
 20/10/2018 00:15:00,10.93,10.89,1,-0.37
 20/10/2018 00:30:00,10.84,10.89,1,-0.37
 20/10/2018 00:45:00,10.82,10.89,1,-0.37
 20/10/2018 01:00:00,10.83,10.89,1,-0.37
 20/10/2018 01:15:00,10.81,10.89,1,-0.37
 20/10/2018 01:30:00,10.8,10.89,1,-0.37
 20/10/2018 01:45:00,10.79,10.89,1,-0.42
 20/10/2018 02:00:00,10.8,10.89,1,-0.41
 20/10/2018 02:15:00,10.81,10.89,1,-0.42
 20/10/2018 02:30:00,10.82,10.89,1,-0.4
 20/10/2018 02:45:00,10.83,10.89,1,-0.4
 20/10/2018 03:00:00,10.84,10.89,1,-0.4
 20/10/2018 03:15:00,10.85,10.89,1,-0.4
 20/10/2018 03:30:00,10.85,10.89,1,-0.4
 20/10/2018 03:45:00,10.85,10.89,1,-0.4
 20/10/2018 04:00:00,10.87,10.89,1,-0.4
 20/10/2018 04:15:00,10.86,10.89,1,-0.4
 20/10/2018 04:30:00,10.87,10.89,1,-0.4
 20/10/2018 04:45:00,10.88,10.89,1,-0.4
 20/10/2018 05:00:00,10.88,10.89,1,-0.4
 20/10/2018 05:15:00,10.87,10.89,1,-0.4
 20/10/2018 05:30:00,10.87,10.89,1,-0.4
 20/10/2018 05:45:00,10.86,10.89,1,-0.4
 20/10/2018 06:00:00,10.84,10.89,1,-0.47
 20/10/2018 06:15:00,10.81,10.89,1,-0.53
 20/10/2018 06:30:00,10.83,10.89,1,-0.54
 20/10/2018 06:45:00,10.77,10.89,1,-0.56
 20/10/2018 07:00:00,10.74,10.89,1,-0.62
 20/10/2018 07:15:00,10.78,10.9,1,-0.67
 20/10/2018 07:30:00,10.8,10.9,1,-0.72
 20/10/2018 07:45:00,10.76,10.9,1,-0.77
 20/10/2018 08:00:00,10.76,10.9,1,-0.79
 20/10/2018 08:15:00,10.76,10.9,1,-0.72
 20/10/2018 08:30:00,10.75,10.9,1,-0.69
 20/10/2018 08:45:00,10.86,10.9,1,-0.59
 20/10/2018 09:00:00,10.88,10.9,1,-0.63
 20/10/2018 09:15:00,10.89,10.9,1,-0.6
 20/10/2018 09:30:00,10.93,10.9,1,-0.6
 20/10/2018 09:45:00,10.95,10.9,1,-0.6
 20/10/2018 10:00:00,10.97,10.9,1,-0.58
 20/10/2018 10:15:00,10.98,10.9,1,-0.5
 20/10/2018 10:30:00,10.99,10.9,1,-0.5
 20/10/2018 10:45:00,10.92,10.9,1,-0.5
 20/10/2018 11:00:00,10.89,10.9,1,-0.42
 20/10/2018 11:15:00,10.9,10.9,1,-0.42
 20/10/2018 11:30:00,10.9,10.9,1,-0.37
 20/10/2018 11:45:00,10.92,10.9,1,-0.45
 20/10/2018 12:00:00,10.92,10.9,1,-0.4
 20/10/2018 12:15:00,10.93,10.9,1,-0.43
 20/10/2018 12:30:00,10.94,10.9,1,-0.39
 20/10/2018 12:45:00,10.93,10.9,1,-0.4
 20/10/2018 13:00:00,10.93,10.9,1,-0.4
 20/10/2018 13:15:00,10.95,10.9,1,-0.4
 20/10/2018 13:30:00,10.95,10.9,1,-0.4
 20/10/2018 13:45:00,10.91,10.9,1,-0.41
 20/10/2018 14:00:00,10.92,10.9,1,-0.42
 20/10/2018 14:15:00,10.93,10.9,1,-0.41
 20/10/2018 14:30:00,10.94,10.9,1,-0.35
 20/10/2018 14:45:00,10.92,10.9,1,-0.37
 20/10/2018 15:00:00,10.93,10.9,1,-0.34
 20/10/2018 15:15:00,10.94,10.9,1,-0.34
 20/10/2018 15:30:00,10.95,10.9,1,-0.39
 20/10/2018 15:45:00,10.95,10.9,1,-0.44
 20/10/2018 16:00:00,10.95,10.9,1,-0.44
 20/10/2018 16:15:00,10.91,10.9,1,-0.44
 20/10/2018 16:30:00,10.89,10.9,1,-0.44
 20/10/2018 16:45:00,10.86,10.9,1,-0.53
 20/10/2018 17:00:00,10.82,10.9,1,-0.57
 20/10/2018 17:15:00,10.76,10.9,1,-0.57
 20/10/2018 17:30:00,10.76,10.9,1,-0.57
 20/10/2018 17:45:00,10.8,10.9,1,-0.69
 20/10/2018 18:00:00,10.81,10.9,1,-0.7
 20/10/2018 18:15:00,10.79,10.9,1,-0.7
 20/10/2018 18:30:00,10.75,10.9,1,-0.71
 20/10/2018 18:45:00,10.85,10.9,1,-0.84
 20/10/2018 19:00:00,10.89,10.9,1,-0.84
 20/10/2018 19:15:00,10.9,10.9,1,-0.79
 20/10/2018 19:30:00,10.95,10.9,1,-0.74
 20/10/2018 19:45:00,10.98,10.9,1,-0.7
 20/10/2018 20:00:00,10.96,10.9,1,-0.7
 20/10/2018 20:15:00,10.93,10.9,1,-0.7
 20/10/2018 20:30:00,10.96,10.9,1,-0.7
 20/10/2018 20:45:00,10.98,10.9,1,-0.6
 20/10/2018 21:00:00,10.98,10.9,1,-0.57
 20/10/2018 21:15:00,10.94,10.9,1,-0.57
 20/10/2018 21:30:00,10.88,10.9,1,-0.57
 20/10/2018 21:45:00,10.88,10.9,1,-0.57
 20/10/2018 22:00:00,10.8,10.9,1,-0.57
 20/10/2018 22:15:00,10.83,10.9,1,-0.57
 20/10/2018 22:30:00,10.85,10.9,1,-0.55
 20/10/2018 22:45:00,10.87,10.9,1,-0.47
 20/10/2018 23:00:00,10.91,10.9,1,-0.47
 20/10/2018 23:15:00,10.95,10.9,1,-0.47
 20/10/2018 23:30:00,10.92,10.9,1,-0.47
 20/10/2018 23:45:00,10.94,10.9,1,-0.47
 21/10/2018 00:00:00,10.96,10.9,1,-0.47
 21/10/2018 00:15:00,10.98,10.9,1,-0.47
 21/10/2018 00:30:00,10.93,10.9,1,-0.47
 21/10/2018 00:45:00,10.93,10.9,1,-0.47
 21/10/2018 01:00:00,10.95,10.9,1,-0.47
 21/10/2018 01:15:00,10.96,10.9,1,-0.47
 21/10/2018 01:30:00,10.97,10.9,1,-0.47
 21/10/2018 01:45:00,10.96,10.9,1,-0.44
 21/10/2018 02:00:00,10.97,10.9,1,-0.34
 21/10/2018 02:15:00,10.98,10.9,1,-0.36
 21/10/2018 02:30:00,10.95,10.9,1,-0.34
 21/10/2018 02:45:00,10.97,10.9,1,-0.34
 21/10/2018 03:00:00,10.97,10.9,1,-0.39
 21/10/2018 03:15:00,10.98,10.9,1,-0.47
 21/10/2018 03:30:00,10.98,10.9,1,-0.47
 21/10/2018 03:45:00,10.93,10.9,1,-0.43
 21/10/2018 04:00:00,10.94,10.9,1,-0.34
 21/10/2018 04:15:00,10.93,10.9,1,-0.34
 21/10/2018 04:30:00,10.91,10.9,1,-0.34
 21/10/2018 04:45:00,10.92,10.9,1,-0.38
 21/10/2018 05:00:00,10.92,10.9,1,-0.47
 21/10/2018 05:15:00,10.9,10.9,1,-0.4
 21/10/2018 05:30:00,10.92,10.9,1,-0.42
 21/10/2018 05:45:00,10.9,10.9,1,-0.43
 21/10/2018 06:00:00,10.88,10.9,1,-0.44
 21/10/2018 06:15:00,10.85,10.9,1,-0.45
 21/10/2018 06:30:00,10.82,10.9,1,-0.47
 21/10/2018 06:45:00,10.78,10.9,1,-0.48
 21/10/2018 07:00:00,10.74,10.9,1,-0.62
 21/10/2018 07:15:00,10.74,10.9,1,-0.64
 21/10/2018 07:30:00,10.74,10.9,1,-0.71
 21/10/2018 07:45:00,10.75,10.9,1,-0.63
 21/10/2018 08:00:00,10.79,10.9,1,-0.57
 21/10/2018 08:15:00,10.83,10.9,1,-0.57
 21/10/2018 08:30:00,10.82,10.9,1,-0.57
 21/10/2018 08:45:00,10.81,10.9,1,-0.57
 21/10/2018 09:00:00,10.8,10.9,1,-0.57
 21/10/2018 09:15:00,10.79,10.9,1,-0.57
 21/10/2018 09:30:00,10.99,10.9,1,-0.54
 21/10/2018 09:45:00,10.95,10.9,1,-0.53
 21/10/2018 10:00:00,10.91,10.9,1,-0.58
 21/10/2018 10:15:00,10.87,10.9,1,-0.55
 21/10/2018 10:30:00,10.89,10.9,1,-0.5
 21/10/2018 10:45:00,10.89,10.9,1,-0.5
 21/10/2018 11:00:00,10.9,10.9,1,-0.5
 21/10/2018 11:15:00,10.91,10.9,1,-0.43
 21/10/2018 11:30:00,10.91,10.9,1,-0.47
 21/10/2018 11:45:00,10.92,10.9,1,-0.47
 21/10/2018 12:00:00,10.9,10.9,1,-0.47
 21/10/2018 12:15:00,10.91,10.9,1,-0.47
 21/10/2018 12:30:00,10.91,10.9,1,-0.47
 21/10/2018 12:45:00,10.92,10.9,1,-0.47
 21/10/2018 13:00:00,10.92,10.9,1,-0.47
 21/10/2018 13:15:00,10.93,10.9,1,-0.39
 21/10/2018 13:30:00,10.92,10.9,1,-0.3
 21/10/2018 13:45:00,10.93,10.9,1,-0.41
 21/10/2018 14:00:00,10.94,10.9,1,-0.34
 21/10/2018 14:15:00,10.95,10.9,1,-0.34
 21/10/2018 14:30:00,10.96,10.9,1,-0.34
 21/10/2018 14:45:00,10.95,10.9,1,-0.34
 21/10/2018 15:00:00,10.95,10.9,1,-0.34
 21/10/2018 15:15:00,10.94,10.9,1,-0.38
 21/10/2018 15:30:00,10.94,10.9,1,-0.39
 21/10/2018 15:45:00,10.93,10.9,1,-0.37
 21/10/2018 16:00:00,10.92,10.9,1,-0.46
 21/10/2018 16:15:00,10.89,10.9,1,-0.47
 21/10/2018 16:30:00,10.86,10.9,1,-0.47
 21/10/2018 16:45:00,10.84,10.9,1,-0.6
 21/10/2018 17:00:00,10.8,10.9,1,-0.6
 21/10/2018 17:15:00,10.76,10.9,1,-0.69
 21/10/2018 17:30:00,10.77,10.9,1,-0.7
 21/10/2018 17:45:00,10.79,10.9,1,-0.7
 21/10/2018 18:00:00,10.76,10.9,1,-0.7
 21/10/2018 18:15:00,10.74,10.9,1,-0.7
 21/10/2018 18:30:00,10.77,10.9,1,-0.73
 21/10/2018 18:45:00,10.79,10.9,1,-0.83
 21/10/2018 19:00:00,10.81,10.9,1,-0.88
