DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 21/10/2018 19:15:00,10.83,10.9,1,-0.87
 21/10/2018 19:30:00,10.86,10.9,1,-0.84
 21/10/2018 19:45:00,10.87,10.9,1,-0.74
 21/10/2018 20:00:00,10.91,10.9,1,-0.74
 21/10/2018 20:15:00,10.96,10.9,1,-0.74
 21/10/2018 20:30:00,10.9,10.9,1,-0.74
 21/10/2018 20:45:00,10.9,10.9,1,-0.74
 21/10/2018 21:00:00,10.9,10.9,1,-0.67
 21/10/2018 21:15:00,10.91,10.9,1,-0.67
 21/10/2018 21:30:00,10.93,10.9,1,-0.64
 21/10/2018 21:45:00,10.93,10.9,1,-0.54
 21/10/2018 22:00:00,10.83,10.9,1,-0.59
 21/10/2018 22:15:00,10.85,10.9,1,-0.5
 21/10/2018 22:30:00,10.86,10.9,1,-0.5
 21/10/2018 22:45:00,10.89,10.9,1,-0.5
 21/10/2018 23:00:00,10.9,10.9,1,-0.47
 21/10/2018 23:15:00,10.92,10.9,1,-0.37
 21/10/2018 23:30:00,10.93,10.9,1,-0.39
 21/10/2018 23:45:00,10.91,10.9,1,-0.34
 22/10/2018 00:00:00,10.95,10.9,1,-0.34
 22/10/2018 00:00:00,10.95,10.9,1,-0.34
 22/10/2018 00:15:00,10.89,10.9,1,-0.38
 22/10/2018 00:30:00,10.89,10.9,1,-0.44
 22/10/2018 00:45:00,10.9,10.9,1,-0.41
 22/10/2018 01:00:00,10.91,10.9,1,-0.4
 22/10/2018 01:15:00,10.89,10.9,1,-0.4
 22/10/2018 01:30:00,10.88,10.9,1,-0.4
 22/10/2018 01:45:00,10.86,10.9,1,-0.4
 22/10/2018 02:00:00,10.87,10.9,1,-0.4
 22/10/2018 02:15:00,10.88,10.9,1,-0.4
 22/10/2018 02:30:00,10.88,10.9,1,-0.4
 22/10/2018 02:45:00,10.88,10.9,1,-0.4
 22/10/2018 03:00:00,10.91,10.9,1,-0.4
 22/10/2018 03:15:00,10.91,10.9,1,-0.4
 22/10/2018 03:30:00,10.91,10.9,1,-0.4
 22/10/2018 03:45:00,10.91,10.9,1,-0.4
 22/10/2018 04:00:00,10.92,10.9,1,-0.4
 22/10/2018 04:15:00,10.92,10.9,1,-0.4
 22/10/2018 04:30:00,10.94,10.9,1,-0.4
 22/10/2018 04:45:00,10.92,10.9,1,-0.4
 22/10/2018 05:00:00,10.92,10.9,1,-0.4
 22/10/2018 05:15:00,10.9,10.9,1,-0.4
 22/10/2018 05:30:00,10.9,10.9,1,-0.4
 22/10/2018 05:45:00,10.85,10.9,1,-0.4
 22/10/2018 06:00:00,10.83,10.9,1,-0.4
 22/10/2018 06:15:00,10.75,10.9,1,-0.47
 22/10/2018 06:30:00,10.75,10.9,1,-0.48
 22/10/2018 06:45:00,10.75,10.9,1,-0.6
 22/10/2018 07:00:00,10.75,10.9,1,-0.65
 22/10/2018 07:15:00,10.74,10.9,1,-0.71
 22/10/2018 07:30:00,10.72,10.9,1,-0.76
 22/10/2018 07:45:00,10.95,10.9,1,-0.86
 22/10/2018 08:00:00,10.88,10.9,1,-0.88
 22/10/2018 08:15:00,10.85,10.9,1,-0.84
 22/10/2018 08:30:00,10.88,10.9,1,-0.78
 22/10/2018 08:45:00,10.89,10.9,1,-0.77
 22/10/2018 09:00:00,10.95,10.9,1,-0.76
 22/10/2018 09:15:00,10.97,10.9,1,-0.7
 22/10/2018 09:30:00,10.97,10.9,1,-0.7
 22/10/2018 09:45:00,10.95,10.9,1,-0.58
 22/10/2018 10:00:00,10.9,10.9,1,-0.69
 22/10/2018 10:15:00,10.9,10.9,1,-0.7
 22/10/2018 10:30:00,10.89,10.9,1,-0.66
 22/10/2018 10:45:00,10.9,10.9,1,-0.59
 22/10/2018 11:00:00,10.91,10.9,1,-0.53
 22/10/2018 11:15:00,10.94,10.9,1,-0.54
 22/10/2018 11:30:00,10.96,10.9,1,-0.54
 22/10/2018 11:45:00,10.94,10.9,1,-0.54
 22/10/2018 12:00:00,10.91,10.9,1,-0.56
 22/10/2018 12:15:00,10.88,10.9,1,-0.57
 22/10/2018 12:30:00,10.9,10.9,1,-0.44
 22/10/2018 12:45:00,10.88,10.9,1,-0.49
 22/10/2018 13:00:00,10.89,10.9,1,-0.44
 22/10/2018 13:15:00,10.89,10.9,1,-0.54
 22/10/2018 13:30:00,10.92,10.9,1,-0.53
 22/10/2018 13:45:00,10.92,10.9,1,-0.5
 22/10/2018 14:00:00,10.91,10.9,1,-0.57
 22/10/2018 14:15:00,10.92,10.9,1,-0.49
 22/10/2018 14:30:00,10.93,10.9,1,-0.47
 22/10/2018 14:45:00,10.91,10.9,1,-0.48
 22/10/2018 15:00:00,10.9,10.9,1,-0.52
 22/10/2018 15:15:00,10.92,10.9,1,-0.5
 22/10/2018 15:30:00,10.92,10.9,1,-0.5
 22/10/2018 15:45:00,10.91,10.9,1,-0.5
 22/10/2018 16:00:00,10.9,10.9,1,-0.5
 22/10/2018 16:15:00,10.88,10.9,1,-0.5
 22/10/2018 16:30:00,10.87,10.9,1,-0.56
 22/10/2018 16:45:00,10.85,10.9,1,-0.64
 22/10/2018 17:00:00,10.84,10.9,1,-0.64
 22/10/2018 17:15:00,10.81,10.9,1,-0.65
 22/10/2018 17:30:00,10.8,10.9,1,-0.74
 22/10/2018 17:45:00,10.79,10.9,1,-0.74
 22/10/2018 18:00:00,10.76,10.9,1,-0.74
 22/10/2018 18:15:00,10.82,10.9,1,-0.74
 22/10/2018 18:30:00,10.86,10.9,1,-0.79
 22/10/2018 18:45:00,10.84,10.9,1,-0.84
 22/10/2018 19:00:00,10.84,10.9,1,-0.91
 22/10/2018 19:15:00,10.79,10.9,1,-0.91
 22/10/2018 19:30:00,10.83,10.9,1,-0.91
 22/10/2018 19:45:00,10.85,10.9,1,-0.77
 22/10/2018 20:00:00,10.93,10.9,1,-0.77
 22/10/2018 20:15:00,10.91,10.9,1,-0.77
 22/10/2018 20:30:00,10.93,10.9,1,-0.67
 22/10/2018 20:45:00,10.96,10.9,1,-0.64
 22/10/2018 21:00:00,10.97,10.9,1,-0.64
 22/10/2018 21:15:00,10.97,10.9,1,-0.69
 22/10/2018 21:30:00,10.93,10.9,1,-0.64
 22/10/2018 21:45:00,10.93,10.9,1,-0.64
 22/10/2018 22:00:00,10.95,10.9,1,-0.64
 22/10/2018 22:15:00,10.95,10.9,1,-0.64
 22/10/2018 22:30:00,10.98,10.9,1,-0.5
 22/10/2018 22:45:00,10.82,10.9,1,-0.5
 22/10/2018 23:00:00,10.81,10.9,1,-0.5
 22/10/2018 23:15:00,10.79,10.9,1,-0.5
 22/10/2018 23:30:00,10.83,10.9,1,-0.5
 22/10/2018 23:45:00,10.85,10.9,1,-0.39
 23/10/2018 00:00:00,10.88,10.9,1,-0.37
 23/10/2018 00:15:00,10.89,10.9,1,-0.4
 23/10/2018 00:30:00,10.89,10.9,1,-0.5
 23/10/2018 00:45:00,10.81,10.9,1,-0.42
 23/10/2018 01:00:00,10.82,10.9,1,-0.38
 23/10/2018 01:15:00,10.77,10.9,1,-0.43
 23/10/2018 01:30:00,10.76,10.9,1,-0.4
 23/10/2018 01:45:00,10.75,10.9,1,-0.4
 23/10/2018 02:00:00,10.76,10.9,1,-0.4
 23/10/2018 02:15:00,10.77,10.9,1,-0.4
 23/10/2018 02:30:00,10.78,10.9,1,-0.4
 23/10/2018 02:45:00,10.79,10.9,1,-0.4
 23/10/2018 03:00:00,10.81,10.9,1,-0.4
 23/10/2018 03:15:00,10.81,10.9,1,-0.4
 23/10/2018 03:30:00,10.81,10.9,1,-0.4
 23/10/2018 03:45:00,10.81,10.9,1,-0.4
 23/10/2018 04:00:00,10.83,10.9,1,-0.4
 23/10/2018 04:15:00,10.84,10.9,1,-0.4
 23/10/2018 04:30:00,10.84,10.9,1,-0.4
 23/10/2018 04:45:00,10.83,10.9,1,-0.4
 23/10/2018 05:00:00,10.81,10.9,1,-0.4
 23/10/2018 05:15:00,10.81,10.9,1,-0.44
 23/10/2018 05:30:00,10.85,10.9,1,-0.54
 23/10/2018 05:45:00,10.86,10.9,1,-0.54
 23/10/2018 06:00:00,10.83,10.9,1,-0.54
 23/10/2018 06:15:00,10.77,10.9,1,-0.54
 23/10/2018 06:30:00,10.77,10.9,1,-0.61
 23/10/2018 06:45:00,10.77,10.9,1,-0.68
 23/10/2018 07:00:00,10.8,10.9,1,-0.74
 23/10/2018 07:15:00,10.73,10.9,1,-0.78
 23/10/2018 07:30:00,10.73,10.9,1,-0.81
 23/10/2018 07:45:00,10.77,10.9,1,-0.85
 23/10/2018 08:00:00,10.9,10.9,1,-0.87
 23/10/2018 08:15:00,10.92,10.9,1,-0.87
 23/10/2018 08:30:00,10.97,10.9,1,-0.83
 23/10/2018 08:45:00,10.95,10.9,1,-0.81
 23/10/2018 09:00:00,10.95,10.9,1,-0.83
 23/10/2018 09:15:00,10.97,10.9,1,-0.84
 23/10/2018 09:30:00,10.97,10.9,1,-0.84
 23/10/2018 09:45:00,11.0,10.9,1,-0.75
 23/10/2018 10:00:00,10.98,10.9,1,-0.75
 23/10/2018 10:15:00,10.94,10.9,1,-0.67
 23/10/2018 10:30:00,10.95,10.9,1,-0.67
 23/10/2018 10:45:00,10.95,10.9,1,-0.62
 23/10/2018 11:00:00,10.95,10.9,1,-0.64
 23/10/2018 11:15:00,10.92,10.9,1,-0.65
 23/10/2018 11:30:00,10.92,10.9,1,-0.71
 23/10/2018 11:45:00,10.91,10.9,1,-0.63
 23/10/2018 12:00:00,10.9,10.9,1,-0.65
 23/10/2018 12:15:00,10.91,10.9,1,-0.62
 23/10/2018 12:30:00,10.94,10.9,1,-0.64
 23/10/2018 12:45:00,10.94,10.9,1,-0.65
 23/10/2018 13:00:00,10.9,10.9,1,-0.67
 23/10/2018 13:15:00,10.91,10.9,1,-0.64
 23/10/2018 13:30:00,10.89,10.9,1,-0.62
 23/10/2018 13:45:00,10.91,10.89,1,-0.5
 23/10/2018 14:00:00,10.91,10.9,1,-0.49
 23/10/2018 14:15:00,10.9,10.9,1,-0.5
 23/10/2018 14:30:00,10.91,10.9,1,-0.54
 23/10/2018 14:45:00,10.9,10.9,1,-0.56
 23/10/2018 15:00:00,10.89,10.9,1,-0.57
 23/10/2018 15:15:00,10.92,10.9,1,-0.57
 23/10/2018 15:30:00,10.91,10.9,1,-0.57
 23/10/2018 15:45:00,10.89,10.9,1,-0.58
 23/10/2018 16:00:00,10.89,10.9,1,-0.58
 23/10/2018 16:15:00,10.85,10.9,1,-0.58
 23/10/2018 16:30:00,10.81,10.9,1,-0.6
 23/10/2018 16:45:00,10.78,10.9,1,-0.6
 23/10/2018 17:00:00,10.79,10.9,1,-0.64
 23/10/2018 17:15:00,10.81,10.9,1,-0.68
 23/10/2018 17:30:00,10.77,10.9,1,-0.7
 23/10/2018 17:45:00,10.77,10.9,1,-0.7
 23/10/2018 18:00:00,10.74,10.9,1,-0.79
 23/10/2018 18:15:00,10.78,10.9,1,-0.8
 23/10/2018 18:30:00,10.78,10.9,1,-0.85
 23/10/2018 18:45:00,10.79,10.9,1,-0.91
 23/10/2018 19:00:00,10.94,10.9,1,-0.91
 23/10/2018 19:15:00,10.91,10.9,1,-0.93
 23/10/2018 19:30:00,10.96,10.9,1,-0.95
 23/10/2018 19:45:00,10.89,10.9,1,-0.85
 23/10/2018 20:00:00,10.92,10.9,1,-0.84
 23/10/2018 20:15:00,10.89,10.9,1,-0.75
 23/10/2018 20:30:00,10.96,10.9,1,-0.74
 23/10/2018 20:45:00,10.94,10.9,1,-0.72
 23/10/2018 21:00:00,10.97,10.9,1,-0.7
 23/10/2018 21:15:00,10.95,10.9,1,-0.7
 23/10/2018 21:30:00,10.89,10.9,1,-0.7
 23/10/2018 21:45:00,10.91,10.9,1,-0.68
 23/10/2018 22:00:00,10.92,10.9,1,-0.57
 23/10/2018 22:15:00,10.94,10.9,1,-0.57
 23/10/2018 22:30:00,10.95,10.9,1,-0.57
 23/10/2018 22:45:00,10.91,10.9,1,-0.54
 23/10/2018 23:00:00,10.93,10.9,1,-0.47
 23/10/2018 23:15:00,10.96,10.9,1,-0.4
 23/10/2018 23:30:00,10.95,10.9,1,-0.4
 23/10/2018 23:45:00,10.91,10.9,1,-0.4
 24/10/2018 00:00:00,10.89,10.9,1,-0.4
 24/10/2018 00:15:00,10.88,10.9,1,-0.4
 24/10/2018 00:30:00,10.89,10.9,1,-0.4
 24/10/2018 00:45:00,10.89,10.9,1,-0.4
 24/10/2018 01:00:00,10.89,10.9,1,-0.4
 24/10/2018 01:15:00,10.86,10.9,1,-0.4
 24/10/2018 01:30:00,10.84,10.9,1,-0.4
 24/10/2018 01:45:00,10.85,10.9,1,-0.4
 24/10/2018 02:00:00,10.87,10.9,1,-0.4
 24/10/2018 02:15:00,10.86,10.9,1,-0.4
 24/10/2018 02:30:00,10.91,10.9,1,-0.4
 24/10/2018 02:45:00,10.95,10.9,1,-0.4
 24/10/2018 03:00:00,10.95,10.9,1,-0.4
 24/10/2018 03:15:00,10.97,10.9,1,-0.42
 24/10/2018 03:30:00,10.93,10.9,1,-0.44
 24/10/2018 03:45:00,10.94,10.9,1,-0.44
 24/10/2018 04:00:00,10.94,10.9,1,-0.44
 24/10/2018 04:15:00,10.93,10.9,1,-0.44
 24/10/2018 04:30:00,10.94,10.9,1,-0.44
 24/10/2018 04:45:00,10.93,10.9,1,-0.44
 24/10/2018 05:00:00,10.94,10.9,1,-0.44
 24/10/2018 05:15:00,10.93,10.9,1,-0.46
 24/10/2018 05:30:00,10.91,10.9,1,-0.4
 24/10/2018 05:45:00,10.9,10.9,1,-0.4
 24/10/2018 06:00:00,10.87,10.9,1,-0.45
 24/10/2018 06:15:00,10.81,10.9,1,-0.54
 24/10/2018 06:30:00,10.81,10.9,1,-0.54
 24/10/2018 06:45:00,10.77,10.9,1,-0.68
 24/10/2018 07:00:00,10.75,10.9,1,-0.76
 24/10/2018 07:15:00,10.82,10.9,1,-0.82
 24/10/2018 07:30:00,10.91,10.9,1,-0.85
 24/10/2018 07:45:00,10.95,10.9,1,-0.89
 24/10/2018 08:00:00,10.91,10.9,1,-0.87
 24/10/2018 08:15:00,10.89,10.9,1,-0.85
 24/10/2018 08:30:00,10.86,10.89,1,-0.87
 24/10/2018 08:45:00,10.9,10.89,1,-0.87
 24/10/2018 09:00:00,10.96,10.89,1,-0.74
 24/10/2018 09:15:00,10.97,10.89,1,-0.74
 24/10/2018 09:30:00,11.0,10.89,1,-0.64
 24/10/2018 09:45:00,11.01,10.89,1,-0.69
 24/10/2018 10:00:00,10.99,10.89,1,-1.47
 24/10/2018 10:15:00,11.0,10.89,1,-1.53
 24/10/2018 10:30:00,10.89,10.89,1,-1.45
 24/10/2018 10:45:00,10.81,10.89,1,-1.4
 24/10/2018 11:00:00,10.79,10.89,1,-1.37
 24/10/2018 11:15:00,10.8,10.89,1,-1.31
 24/10/2018 11:30:00,10.82,10.89,1,-1.28
 24/10/2018 11:45:00,10.82,10.89,1,-1.22
 24/10/2018 12:00:00,10.8,10.89,1,-1.26
 24/10/2018 12:15:00,10.8,10.89,1,-1.27
 24/10/2018 12:30:00,10.8,10.89,1,-1.25
 24/10/2018 12:45:00,10.81,10.89,1,-1.22
 24/10/2018 13:00:00,10.81,10.89,1,-1.22
 24/10/2018 13:15:00,10.81,10.89,1,-1.23
 24/10/2018 13:30:00,10.81,10.89,1,-1.2
 24/10/2018 13:45:00,10.82,10.89,1,-1.16
 24/10/2018 14:00:00,10.8,10.89,1,-1.21
 24/10/2018 14:15:00,10.79,10.89,1,-1.11
 24/10/2018 14:30:00,10.79,10.89,1,-1.11
 24/10/2018 14:45:00,10.8,10.89,1,-1.06
 24/10/2018 15:00:00,10.83,10.89,1,-1.05
 24/10/2018 15:15:00,10.86,10.89,1,-1.01
 24/10/2018 15:30:00,10.87,10.89,1,-0.98
 24/10/2018 15:45:00,10.88,10.89,1,-0.48
 24/10/2018 16:00:00,10.88,10.9,1,-0.5
 24/10/2018 16:15:00,10.87,10.9,1,-0.54
 24/10/2018 16:30:00,10.85,10.9,1,-0.61
 24/10/2018 16:45:00,10.84,10.9,1,-0.63
 24/10/2018 17:00:00,10.81,10.9,1,-0.64
 24/10/2018 17:15:00,10.79,10.9,1,-0.64
 24/10/2018 17:30:00,10.77,10.9,1,-0.64
 24/10/2018 17:45:00,10.78,10.9,1,-0.74
 24/10/2018 18:00:00,10.74,10.9,1,-0.77
 24/10/2018 18:15:00,10.86,10.9,1,-0.77
 24/10/2018 18:30:00,10.91,10.9,1,-0.77
 24/10/2018 18:45:00,10.92,10.9,1,-0.8
 24/10/2018 19:00:00,10.93,10.9,1,-0.86
 24/10/2018 19:15:00,10.95,10.9,1,-0.84
 24/10/2018 19:30:00,10.98,10.9,1,-0.84
 24/10/2018 19:45:00,10.99,10.9,1,-0.84
 24/10/2018 20:00:00,11.02,10.9,1,-0.77
 24/10/2018 20:15:00,10.95,10.9,1,-0.74
 24/10/2018 20:30:00,10.91,10.9,1,-0.67
 24/10/2018 20:45:00,10.95,10.9,1,-0.68
 24/10/2018 21:00:00,10.96,10.9,1,-0.67
 24/10/2018 21:15:00,10.95,10.9,1,-0.67
 24/10/2018 21:30:00,10.96,10.9,1,-0.67
 24/10/2018 21:45:00,10.91,10.9,1,-0.65
 24/10/2018 22:00:00,10.91,10.9,1,-0.64
 24/10/2018 22:15:00,10.95,10.9,1,-0.56
 24/10/2018 22:30:00,10.96,10.9,1,-0.53
 24/10/2018 22:45:00,10.95,10.9,1,-0.53
 24/10/2018 23:00:00,11.0,10.9,1,-0.5
 24/10/2018 23:15:00,10.95,10.9,1,-0.5
 24/10/2018 23:30:00,10.94,10.9,1,-0.5
 24/10/2018 23:45:00,10.94,10.9,1,-0.42
 25/10/2018 00:00:00,10.95,10.9,1,-0.4
 25/10/2018 00:15:00,10.97,10.9,1,-0.4
 25/10/2018 00:30:00,11.0,10.9,1,-0.4
 25/10/2018 00:45:00,11.0,10.9,1,-0.4
 25/10/2018 01:00:00,10.98,10.9,1,-0.4
 25/10/2018 01:15:00,10.95,10.9,1,-0.4
 25/10/2018 01:30:00,10.94,10.9,1,-0.4
 25/10/2018 01:45:00,10.94,10.9,1,-0.4
 25/10/2018 02:00:00,10.94,10.9,1,-0.4
 25/10/2018 02:15:00,10.94,10.9,1,-0.4
 25/10/2018 02:30:00,10.96,10.9,1,-0.4
 25/10/2018 02:45:00,10.97,10.9,1,-0.4
 25/10/2018 03:00:00,10.99,10.9,1,-0.4
 25/10/2018 03:15:00,10.99,10.9,1,-0.4
 25/10/2018 03:30:00,11.01,10.9,1,-0.4
 25/10/2018 03:45:00,11.01,10.9,1,-0.4
 25/10/2018 04:00:00,10.93,10.9,1,-0.4
 25/10/2018 04:15:00,10.85,10.9,1,-0.4
 25/10/2018 04:30:00,10.84,10.9,1,-0.4
 25/10/2018 04:45:00,10.83,10.9,1,-0.4
 25/10/2018 05:00:00,10.82,10.9,1,-0.4
 25/10/2018 05:15:00,10.78,10.9,1,-0.4
 25/10/2018 05:30:00,10.76,10.9,1,-0.4
 25/10/2018 05:45:00,10.9,10.9,1,-0.48
 25/10/2018 06:00:00,10.88,10.9,1,-0.51
 25/10/2018 06:15:00,10.85,10.9,1,-0.57
 25/10/2018 06:30:00,10.86,10.9,1,-0.6
 25/10/2018 06:45:00,10.81,10.9,1,-0.74
 25/10/2018 07:00:00,10.76,10.9,1,-0.74
 25/10/2018 07:15:00,10.85,10.9,1,-0.78
 25/10/2018 07:30:00,10.9,10.9,1,-0.84
 25/10/2018 07:45:00,10.88,10.9,1,-0.87
 25/10/2018 08:00:00,10.94,10.9,1,-0.86
 25/10/2018 08:15:00,10.97,10.9,1,-0.79
 25/10/2018 08:30:00,10.94,10.9,1,-0.87
 25/10/2018 08:45:00,10.94,10.9,1,-0.87
 25/10/2018 09:00:00,10.95,10.9,1,-0.77
 25/10/2018 09:15:00,10.96,10.89,1,-0.77
 25/10/2018 09:30:00,10.97,10.89,1,-0.76
 25/10/2018 09:45:00,10.96,10.89,1,-0.67
 25/10/2018 10:00:00,10.99,10.89,1,-0.67
 25/10/2018 10:15:00,11.01,10.89,1,-0.71
 25/10/2018 10:30:00,10.99,10.89,1,-0.76
 25/10/2018 10:45:00,10.99,10.89,1,-0.76
 25/10/2018 11:00:00,10.98,10.89,1,-0.68
 25/10/2018 11:15:00,10.99,10.89,1,-0.65
 25/10/2018 11:30:00,11.01,10.89,1,-0.57
 25/10/2018 11:45:00,11.0,10.89,1,-0.61
 25/10/2018 12:00:00,10.99,10.9,1,-0.7
 25/10/2018 12:15:00,11.02,10.9,1,-0.62
 25/10/2018 12:30:00,11.03,10.9,1,-0.67
 25/10/2018 12:45:00,10.89,10.9,1,-0.6
 25/10/2018 13:00:00,10.89,10.9,1,-0.6
 25/10/2018 13:15:00,10.88,10.9,1,-0.68
 25/10/2018 13:30:00,10.88,10.9,1,-0.69
 25/10/2018 13:45:00,10.89,10.9,1,-0.58
 25/10/2018 14:00:00,10.89,10.9,1,-0.59
 25/10/2018 14:15:00,10.86,10.9,1,-0.64
 25/10/2018 14:30:00,10.87,10.9,1,-0.64
 25/10/2018 14:45:00,10.85,10.9,1,-0.62
 25/10/2018 15:00:00,10.85,10.9,1,-0.57
 25/10/2018 15:15:00,10.85,10.9,1,-0.6
 25/10/2018 15:30:00,10.87,10.9,1,-0.6
 25/10/2018 15:45:00,10.86,10.9,1,-0.6
 25/10/2018 16:00:00,10.85,10.9,1,-0.6
 25/10/2018 16:15:00,10.88,10.9,1,-0.61
 25/10/2018 16:30:00,10.86,10.9,1,-0.62
 25/10/2018 16:45:00,10.84,10.9,1,-0.59
 25/10/2018 17:00:00,10.82,10.9,1,-0.67
 25/10/2018 17:15:00,10.82,10.9,1,-0.7
 25/10/2018 17:30:00,10.79,10.9,1,-0.71
 25/10/2018 17:45:00,10.8,10.9,1,-0.75
 25/10/2018 18:00:00,10.78,10.9,1,-0.77
 25/10/2018 18:15:00,10.79,10.9,1,-0.8
 25/10/2018 18:30:00,10.77,10.9,1,-0.87
 25/10/2018 18:45:00,10.77,10.9,1,-0.87
 25/10/2018 19:00:00,10.8,10.9,1,-0.87
 25/10/2018 19:15:00,10.83,10.9,1,-0.87
 25/10/2018 19:30:00,10.85,10.9,1,-0.81
 25/10/2018 19:45:00,10.84,10.9,1,-0.74
 25/10/2018 20:00:00,10.82,10.9,1,-0.74
 25/10/2018 20:15:00,10.82,10.9,1,-0.74
 25/10/2018 20:30:00,10.83,10.9,1,-0.74
 25/10/2018 20:45:00,10.82,10.9,1,-0.74
 25/10/2018 21:00:00,10.85,10.9,1,-0.68
 25/10/2018 21:15:00,10.91,10.9,1,-0.64
 25/10/2018 21:30:00,10.9,10.9,1,-0.64
 25/10/2018 21:45:00,10.95,10.9,1,-0.64
 25/10/2018 22:00:00,10.95,10.9,1,-0.64
 25/10/2018 22:15:00,10.89,10.9,1,-0.59
 25/10/2018 22:30:00,10.92,10.9,1,-0.5
 25/10/2018 22:45:00,10.94,10.9,1,-0.5
 25/10/2018 23:00:00,10.9,10.9,1,-0.5
 25/10/2018 23:15:00,10.94,10.9,1,-0.5
 25/10/2018 23:30:00,10.96,10.9,1,-0.43
 25/10/2018 23:45:00,10.97,10.9,1,-0.37
 26/10/2018 00:00:00,10.97,10.9,1,-0.37
 26/10/2018 00:15:00,10.96,10.9,1,-0.37
 26/10/2018 00:30:00,10.93,10.9,1,-0.42
 26/10/2018 00:45:00,10.93,10.9,1,-0.47
 26/10/2018 01:00:00,10.92,10.9,1,-0.37
 26/10/2018 01:15:00,10.91,10.9,1,-0.41
 26/10/2018 01:30:00,10.91,10.9,1,-0.5
 26/10/2018 01:45:00,10.91,10.9,1,-0.5
 26/10/2018 02:00:00,10.92,10.9,1,-0.5
 26/10/2018 02:15:00,10.93,10.9,1,-0.5
 26/10/2018 02:30:00,10.95,10.9,1,-0.5
 26/10/2018 02:45:00,10.96,10.9,1,-0.5
 26/10/2018 03:00:00,10.98,10.9,1,-0.5
 26/10/2018 03:15:00,10.96,10.9,1,-0.5
 26/10/2018 03:30:00,10.94,10.9,1,-0.46
 26/10/2018 03:45:00,10.96,10.9,1,-0.38
 26/10/2018 04:00:00,10.96,10.9,1,-0.45
 26/10/2018 04:15:00,10.93,10.9,1,-0.4
 26/10/2018 04:30:00,10.92,10.9,1,-0.4
 26/10/2018 04:45:00,10.93,10.9,1,-0.44
 26/10/2018 05:00:00,10.92,10.9,1,-0.43
 26/10/2018 05:15:00,10.91,10.9,1,-0.4
 26/10/2018 05:30:00,10.95,10.9,1,-0.4
 26/10/2018 05:45:00,10.94,10.9,1,-0.47
 26/10/2018 06:00:00,10.92,10.9,1,-0.45
 26/10/2018 06:15:00,10.86,10.9,1,-0.45
 26/10/2018 06:30:00,10.83,10.9,1,-0.53
 26/10/2018 06:45:00,10.76,10.9,1,-0.63
 26/10/2018 07:00:00,10.77,10.9,1,-0.65
 26/10/2018 07:15:00,10.77,10.9,1,-0.76
 26/10/2018 07:30:00,10.9,10.9,1,-0.91
 26/10/2018 07:45:00,10.96,10.9,1,-0.91
 26/10/2018 08:00:00,10.94,10.9,1,-0.91
 26/10/2018 08:15:00,10.92,10.9,1,-0.87
 26/10/2018 08:30:00,10.99,10.9,1,-0.87
 26/10/2018 08:45:00,10.93,10.9,1,-0.88
 26/10/2018 09:00:00,10.91,10.9,1,-0.86
 26/10/2018 09:15:00,10.91,10.9,1,-0.84
 26/10/2018 09:30:00,10.93,10.9,1,-0.87
 26/10/2018 09:45:00,10.87,10.9,1,-0.84
 26/10/2018 10:00:00,10.91,10.9,1,-0.79
 26/10/2018 10:15:00,10.93,10.9,1,-0.67
 26/10/2018 10:30:00,10.87,10.9,1,-0.64
 26/10/2018 10:45:00,10.82,10.9,1,-0.64
 26/10/2018 11:00:00,10.83,10.9,1,-0.57
 26/10/2018 11:15:00,10.8,10.9,1,-0.56
 26/10/2018 11:30:00,10.8,10.9,1,-0.65
 26/10/2018 11:45:00,10.8,10.9,1,-0.62
 26/10/2018 12:00:00,10.82,10.9,1,-0.61
 26/10/2018 12:15:00,10.82,10.9,1,-0.68
 26/10/2018 12:30:00,10.84,10.9,1,-0.62
 26/10/2018 12:45:00,10.86,10.9,1,-0.55
 26/10/2018 13:00:00,10.85,10.9,1,-0.62
 26/10/2018 13:15:00,10.88,10.9,1,-0.62
 26/10/2018 13:30:00,10.9,10.9,1,-0.55
 26/10/2018 13:45:00,10.93,10.9,1,-0.59
 26/10/2018 14:00:00,10.92,10.9,1,-0.52
 26/10/2018 14:15:00,10.91,10.9,1,-0.55
 26/10/2018 14:30:00,10.91,10.9,1,-0.59
 26/10/2018 14:45:00,10.95,10.9,1,-0.49
 26/10/2018 15:00:00,10.89,10.9,1,-0.59
 26/10/2018 15:15:00,10.92,10.9,1,-0.55
 26/10/2018 15:30:00,10.93,10.9,1,-0.56
 26/10/2018 15:45:00,10.9,10.9,1,-0.57
 26/10/2018 16:00:00,10.9,10.9,1,-0.57
 26/10/2018 16:15:00,10.92,10.9,1,-0.63
 26/10/2018 16:30:00,10.91,10.9,1,-0.7
 26/10/2018 16:45:00,10.86,10.9,1,-0.7
 26/10/2018 17:00:00,10.82,10.9,1,-0.7
 26/10/2018 17:15:00,10.84,10.9,1,-0.7
 26/10/2018 17:30:00,10.84,10.9,1,-0.74
 26/10/2018 17:45:00,10.8,10.9,1,-0.79
 26/10/2018 18:00:00,10.77,10.9,1,-0.8
 26/10/2018 18:15:00,10.75,10.9,1,-0.84
 26/10/2018 18:30:00,10.8,10.9,1,-0.89
 26/10/2018 18:45:00,10.82,10.9,1,-0.91
 26/10/2018 19:00:00,10.87,10.9,1,-0.91
 26/10/2018 19:15:00,10.91,10.9,1,-0.91
 26/10/2018 19:30:00,10.95,10.9,1,-0.91
 26/10/2018 19:45:00,10.88,10.9,1,-0.79
 26/10/2018 20:00:00,10.95,10.9,1,-0.82
 26/10/2018 20:15:00,10.98,10.9,1,-0.75
 26/10/2018 20:30:00,10.96,10.9,1,-0.74
 26/10/2018 20:45:00,10.85,10.9,1,-0.74
 26/10/2018 21:00:00,10.86,10.9,1,-0.74
 26/10/2018 21:15:00,10.89,10.9,1,-0.74
 26/10/2018 21:30:00,10.82,10.9,1,-0.74
 26/10/2018 21:45:00,10.82,10.9,1,-0.72
 26/10/2018 22:00:00,10.8,10.9,1,-0.62
 26/10/2018 22:15:00,10.82,10.9,1,-0.6
 26/10/2018 22:30:00,10.86,10.9,1,-0.6
 26/10/2018 22:45:00,10.89,10.9,1,-0.6
 26/10/2018 23:00:00,10.94,10.9,1,-0.53
 26/10/2018 23:15:00,10.97,10.9,1,-0.5
 26/10/2018 23:30:00,10.98,10.9,1,-0.5
 26/10/2018 23:45:00,11.0,10.9,1,-0.5
 27/10/2018 00:00:00,10.86,10.9,1,-0.5
 27/10/2018 00:15:00,10.78,10.9,1,-0.5
 27/10/2018 00:30:00,10.82,10.9,1,-0.5
 27/10/2018 00:45:00,10.82,10.9,1,-0.5
 27/10/2018 01:00:00,10.84,10.9,1,-0.5
 27/10/2018 01:15:00,10.79,10.9,1,-0.5
 27/10/2018 01:30:00,10.8,10.9,1,-0.5
 27/10/2018 01:45:00,10.79,10.9,1,-0.5
 27/10/2018 02:00:00,10.78,10.9,1,-0.5
 27/10/2018 02:15:00,10.79,10.9,1,-0.5
 27/10/2018 02:30:00,10.81,10.9,1,-0.5
 27/10/2018 02:45:00,10.81,10.9,1,-0.5
 27/10/2018 03:00:00,10.83,10.9,1,-0.5
 27/10/2018 03:15:00,10.85,10.9,1,-0.5
 27/10/2018 03:30:00,10.85,10.9,1,-0.5
 27/10/2018 03:45:00,10.86,10.9,1,-0.5
 27/10/2018 04:00:00,10.9,10.9,1,-0.5
 27/10/2018 04:15:00,10.88,10.9,1,-0.5
 27/10/2018 04:30:00,10.9,10.9,1,-0.5
 27/10/2018 04:45:00,10.9,10.9,1,-0.54
 27/10/2018 05:00:00,10.9,10.9,1,-0.47
 27/10/2018 05:15:00,10.86,10.9,1,-0.47
 27/10/2018 05:30:00,10.85,10.9,1,-0.47
 27/10/2018 05:45:00,10.85,10.9,1,-0.55
 27/10/2018 06:00:00,10.83,10.9,1,-0.53
 27/10/2018 06:15:00,10.77,10.9,1,-0.68
 27/10/2018 06:30:00,10.86,10.9,1,-0.71
 27/10/2018 06:45:00,10.84,10.9,1,-0.7
 27/10/2018 07:00:00,10.81,10.9,1,-0.7
 27/10/2018 07:15:00,10.78,10.9,1,-0.7
 27/10/2018 07:30:00,10.87,10.9,1,-0.79
 27/10/2018 07:45:00,10.99,10.9,1,-0.87
 27/10/2018 08:00:00,10.98,10.9,1,-0.91
 27/10/2018 08:15:00,10.96,10.9,1,-0.89
 27/10/2018 08:30:00,10.93,10.9,1,-0.83
 27/10/2018 08:45:00,10.92,10.9,1,-0.81
 27/10/2018 09:00:00,10.92,10.9,1,-0.74
 27/10/2018 09:15:00,10.92,10.9,1,-0.66
 27/10/2018 09:30:00,10.92,10.9,1,-0.71
 27/10/2018 09:45:00,10.93,10.9,1,-0.64
 27/10/2018 10:00:00,10.96,10.9,1,-0.64
 27/10/2018 10:15:00,10.96,10.9,1,-0.57
 27/10/2018 10:30:00,10.98,10.9,1,-0.58
 27/10/2018 10:45:00,10.91,10.9,1,-0.54
 27/10/2018 11:00:00,10.92,10.9,1,-0.56
 27/10/2018 11:15:00,10.92,10.9,1,-0.57
 27/10/2018 11:30:00,10.93,10.9,1,-0.54
 27/10/2018 11:45:00,10.95,10.9,1,-0.54
 27/10/2018 12:00:00,10.96,10.9,1,-0.54
 27/10/2018 12:15:00,10.98,10.9,1,-0.54
 27/10/2018 12:30:00,10.96,10.9,1,-0.5
 27/10/2018 12:45:00,10.97,10.9,1,-0.5
 27/10/2018 13:00:00,10.98,10.9,1,-0.5
 27/10/2018 13:15:00,10.94,10.9,1,-0.5
 27/10/2018 13:30:00,10.97,10.9,1,-0.5
 27/10/2018 13:45:00,10.96,10.9,1,-0.5
 27/10/2018 14:00:00,10.98,10.9,1,-0.5
 27/10/2018 14:15:00,10.97,10.9,1,-0.5
 27/10/2018 14:30:00,10.96,10.9,1,-0.5
 27/10/2018 14:45:00,10.95,10.9,1,-0.43
 27/10/2018 15:00:00,10.97,10.9,1,-0.48
 27/10/2018 15:15:00,10.98,10.9,1,-0.47
 27/10/2018 15:30:00,11.0,10.9,1,-0.56
 27/10/2018 15:45:00,10.98,10.9,1,-0.52
 27/10/2018 16:00:00,10.97,10.9,1,-0.6
 27/10/2018 16:15:00,10.93,10.9,1,-0.6
 27/10/2018 16:30:00,10.91,10.9,1,-0.6
 27/10/2018 16:45:00,10.85,10.9,1,-0.6
 27/10/2018 17:00:00,10.78,10.9,1,-0.61
 27/10/2018 17:15:00,10.78,10.9,1,-0.77
 27/10/2018 17:30:00,10.83,10.9,1,-0.77
 27/10/2018 17:45:00,10.81,10.9,1,-0.86
 27/10/2018 18:00:00,10.85,10.9,1,-0.94
 27/10/2018 18:15:00,10.91,10.9,1,-0.94
 27/10/2018 18:30:00,10.93,10.9,1,-0.94
 27/10/2018 18:45:00,10.9,10.9,1,-0.94
 27/10/2018 19:00:00,10.81,10.9,1,-0.94
 27/10/2018 19:15:00,10.88,10.9,1,-0.84
 27/10/2018 19:30:00,10.94,10.9,1,-0.8
 27/10/2018 19:45:00,10.86,10.9,1,-0.8
 27/10/2018 20:00:00,10.89,10.9,1,-0.8
 27/10/2018 20:15:00,10.96,10.9,1,-0.8
 27/10/2018 20:30:00,10.98,10.9,1,-0.8
 27/10/2018 20:45:00,10.99,10.9,1,-0.8
 27/10/2018 21:00:00,10.93,10.9,1,-0.67
 27/10/2018 21:15:00,10.94,10.9,1,-0.67
 27/10/2018 21:30:00,10.94,10.9,1,-0.67
 27/10/2018 21:45:00,10.94,10.9,1,-0.67
 27/10/2018 22:00:00,10.84,10.9,1,-0.63
 27/10/2018 22:15:00,10.87,10.9,1,-0.57
 27/10/2018 22:30:00,10.91,10.9,1,-0.57
 27/10/2018 22:45:00,10.93,10.9,1,-0.59
 27/10/2018 23:00:00,10.88,10.9,1,-0.57
 27/10/2018 23:15:00,10.91,10.9,1,-0.57
 27/10/2018 23:30:00,10.95,10.9,1,-0.44
 27/10/2018 23:45:00,10.99,10.9,1,-0.44
 28/10/2018 00:00:00,10.97,10.9,1,-0.44
 28/10/2018 00:15:00,10.83,10.9,1,-0.44
 28/10/2018 00:30:00,10.85,10.9,1,-0.44
 28/10/2018 00:45:00,10.81,10.9,1,-0.47
 28/10/2018 01:00:00,10.81,10.9,1,-0.44
 28/10/2018 01:00:00,10.8,10.9,1,-0.51
 28/10/2018 01:15:00,10.76,10.9,1,-0.51
 28/10/2018 01:15:00,10.82,10.9,1,-0.54
 28/10/2018 01:30:00,10.76,10.9,1,-0.47
 28/10/2018 01:30:00,10.84,10.9,1,-0.44
 28/10/2018 01:45:00,10.8,10.9,1,-0.47
 28/10/2018 01:45:00,10.86,10.9,1,-0.44
 28/10/2018 02:00:00,10.85,10.9,1,-0.53
 28/10/2018 02:15:00,10.84,10.9,1,-0.57
 28/10/2018 02:30:00,10.85,10.9,1,-0.57
 28/10/2018 02:45:00,10.86,10.9,1,-0.57
 28/10/2018 03:00:00,10.86,10.9,1,-0.57
 28/10/2018 03:15:00,10.87,10.9,1,-0.5
 28/10/2018 03:30:00,10.9,10.9,1,-0.44
 28/10/2018 03:45:00,10.9,10.9,1,-0.57
 28/10/2018 04:00:00,10.89,10.9,1,-0.51
 28/10/2018 04:15:00,10.9,10.9,1,-0.54
 28/10/2018 04:30:00,10.9,10.9,1,-0.54
 28/10/2018 04:45:00,10.89,10.9,1,-0.54
 28/10/2018 05:00:00,10.89,10.9,1,-0.54
 28/10/2018 05:15:00,10.89,10.9,1,-0.54
 28/10/2018 05:30:00,10.89,10.9,1,-0.54
 28/10/2018 05:45:00,10.87,10.9,1,-0.54
 28/10/2018 06:00:00,10.86,10.9,1,-0.61
 28/10/2018 06:15:00,10.82,10.9,1,-0.59
 28/10/2018 06:30:00,10.88,10.9,1,-0.57
 28/10/2018 06:45:00,10.85,10.9,1,-0.6
 28/10/2018 07:00:00,10.83,10.9,1,-0.69
 28/10/2018 07:15:00,10.82,10.9,1,-0.74
 28/10/2018 07:30:00,10.82,10.9,1,-0.77
 28/10/2018 07:45:00,10.81,10.9,1,-0.79
 28/10/2018 08:00:00,10.8,10.9,1,-0.71
 28/10/2018 08:15:00,10.83,10.9,1,-0.64
 28/10/2018 08:30:00,10.79,10.9,1,-0.64
 28/10/2018 08:45:00,10.76,10.9,1,-0.73
 28/10/2018 09:00:00,10.75,10.9,1,-0.74
 28/10/2018 09:15:00,10.75,10.9,1,-0.67
 28/10/2018 09:30:00,10.76,10.9,1,-0.62
 28/10/2018 09:45:00,10.78,10.9,1,-0.6
 28/10/2018 10:00:00,10.88,10.9,1,-0.6
 28/10/2018 10:15:00,10.87,10.9,1,-0.6
 28/10/2018 10:30:00,10.87,10.9,1,-0.54
 28/10/2018 10:45:00,10.87,10.9,1,-0.57
 28/10/2018 11:00:00,10.87,10.9,1,-0.56
 28/10/2018 11:15:00,10.87,10.9,1,-0.56
 28/10/2018 11:30:00,10.87,10.9,1,-0.54
 28/10/2018 11:45:00,10.86,10.9,1,-0.54
 28/10/2018 12:00:00,10.88,10.9,1,-0.54
 28/10/2018 12:15:00,10.87,10.9,1,-0.54
 28/10/2018 12:30:00,10.87,10.9,1,-0.54
 28/10/2018 12:45:00,10.87,10.9,1,-0.54
 28/10/2018 13:00:00,10.89,10.9,1,-0.54
 28/10/2018 13:15:00,10.88,10.9,1,-0.52
 28/10/2018 13:30:00,10.89,10.9,1,-0.5
 28/10/2018 13:45:00,10.9,10.9,1,-0.54
 28/10/2018 14:00:00,10.94,10.9,1,-0.56
 28/10/2018 14:15:00,10.93,10.9,1,-0.54
 28/10/2018 14:30:00,10.93,10.9,1,-0.58
 28/10/2018 14:45:00,10.94,10.9,1,-0.63
 28/10/2018 15:00:00,10.94,10.9,1,-0.62
 28/10/2018 15:15:00,10.91,10.9,1,-0.54
 28/10/2018 15:30:00,10.91,10.9,1,-0.61
 28/10/2018 15:45:00,10.86,10.9,1,-0.67
 28/10/2018 16:00:00,10.85,10.9,1,-0.67
 28/10/2018 16:15:00,10.78,10.9,1,-0.67
 28/10/2018 16:30:00,10.75,10.9,1,-0.67
 28/10/2018 16:45:00,10.76,10.9,1,-0.73
 28/10/2018 17:00:00,10.79,10.9,1,-0.8
 28/10/2018 17:15:00,10.82,10.9,1,-0.88
 28/10/2018 17:30:00,10.79,10.9,1,-1.03
 28/10/2018 17:45:00,10.75,10.9,1,-0.93
 28/10/2018 18:00:00,10.76,10.9,1,-0.91
 28/10/2018 18:15:00,10.87,10.9,1,-0.91
 28/10/2018 18:30:00,10.93,10.9,1,-0.91
 28/10/2018 18:45:00,10.9,10.9,1,-0.91
 28/10/2018 19:00:00,10.93,10.9,1,-0.91
 28/10/2018 19:15:00,10.95,10.9,1,-0.78
 28/10/2018 19:30:00,10.97,10.9,1,-0.77
 28/10/2018 19:45:00,10.93,10.9,1,-0.77
 28/10/2018 20:00:00,10.87,10.9,1,-0.78
 28/10/2018 20:15:00,10.9,10.9,1,-0.81
 28/10/2018 20:30:00,10.92,10.9,1,-0.77
 28/10/2018 20:45:00,10.91,10.9,1,-0.77
 28/10/2018 21:00:00,10.87,10.9,1,-0.69
 28/10/2018 21:15:00,10.87,10.9,1,-0.64
 28/10/2018 21:30:00,10.9,10.9,1,-0.64
 28/10/2018 21:45:00,10.94,10.9,1,-0.64
 28/10/2018 22:00:00,10.96,10.9,1,-0.64
 28/10/2018 22:15:00,10.99,10.9,1,-0.64
 28/10/2018 22:30:00,10.98,10.9,1,-0.58
 28/10/2018 22:45:00,10.98,10.9,1,-0.5
 28/10/2018 23:00:00,10.94,10.9,1,-0.5
 28/10/2018 23:15:00,10.85,10.9,1,-0.5
 28/10/2018 23:30:00,10.84,10.9,1,-0.5
 28/10/2018 23:45:00,10.85,10.9,1,-0.5
 29/10/2018 00:00:00,10.86,10.9,1,-0.5
 29/10/2018 00:00:00,10.86,10.9,1,-0.5
 29/10/2018 00:15:00,10.8,10.9,1,-0.5
 29/10/2018 00:30:00,10.85,10.9,1,-0.5
 29/10/2018 00:45:00,10.84,10.9,1,-0.5
 29/10/2018 01:00:00,10.83,10.9,1,-0.5
 29/10/2018 01:15:00,10.84,10.9,1,-0.5
 29/10/2018 01:30:00,10.86,10.9,1,-0.5
 29/10/2018 01:45:00,10.86,10.9,1,-0.5
 29/10/2018 02:00:00,10.89,10.9,1,-0.56
 29/10/2018 02:15:00,10.89,10.9,1,-0.54
 29/10/2018 02:30:00,10.92,10.9,1,-0.54
 29/10/2018 02:45:00,10.88,10.9,1,-0.54
 29/10/2018 03:00:00,10.86,10.9,1,-0.54
 29/10/2018 03:15:00,10.86,10.9,1,-0.54
 29/10/2018 03:30:00,10.87,10.9,1,-0.54
 29/10/2018 03:45:00,10.88,10.9,1,-0.54
 29/10/2018 04:00:00,10.9,10.9,1,-0.54
 29/10/2018 04:15:00,10.89,10.9,1,-0.54
 29/10/2018 04:30:00,10.9,10.9,1,-0.54
 29/10/2018 04:45:00,10.89,10.9,1,-0.54
 29/10/2018 05:00:00,10.9,10.9,1,-0.54
 29/10/2018 05:15:00,10.86,10.9,1,-0.54
 29/10/2018 05:30:00,10.82,10.9,1,-0.54
 29/10/2018 05:45:00,10.89,10.9,1,-0.54
 29/10/2018 06:00:00,10.95,10.9,1,-0.54
 29/10/2018 06:15:00,10.85,10.9,1,-0.72
 29/10/2018 06:30:00,10.81,10.9,1,-0.62
 29/10/2018 06:45:00,10.8,10.9,1,-0.57
 29/10/2018 07:00:00,10.76,10.9,1,-0.79
 29/10/2018 07:15:00,10.75,10.9,1,-0.95
 29/10/2018 07:30:00,10.81,10.9,1,-1.01
 29/10/2018 07:45:00,10.84,10.9,1,-0.99
 29/10/2018 08:00:00,10.83,10.9,1,-0.95
 29/10/2018 08:15:00,10.8,10.9,1,-0.95
 29/10/2018 08:30:00,10.81,10.9,1,-0.85
 29/10/2018 08:45:00,10.77,10.9,1,-0.88
 29/10/2018 09:00:00,10.76,10.9,1,-0.91
 29/10/2018 09:15:00,10.77,10.9,1,-0.91
 29/10/2018 09:30:00,10.78,10.9,1,-0.88
 29/10/2018 09:45:00,10.82,10.9,1,-0.89
 29/10/2018 10:00:00,10.86,10.9,1,-0.77
 29/10/2018 10:15:00,10.88,10.9,1,-0.74
 29/10/2018 10:30:00,10.9,10.9,1,-0.74
 29/10/2018 10:45:00,10.91,10.9,1,-0.7
 29/10/2018 11:00:00,10.91,10.9,1,-0.7
 29/10/2018 11:15:00,10.91,10.9,1,-0.7
 29/10/2018 11:30:00,10.91,10.9,1,-0.7
 29/10/2018 11:45:00,10.91,10.9,1,-0.7
 29/10/2018 12:00:00,10.91,10.9,1,-0.7
 29/10/2018 12:15:00,10.91,10.9,1,-0.7
 29/10/2018 12:30:00,10.91,10.9,1,-0.7
 29/10/2018 12:45:00,10.91,10.9,1,-0.7
 29/10/2018 13:00:00,10.91,10.9,1,-0.7
 29/10/2018 13:15:00,10.91,10.9,1,-0.7
 29/10/2018 13:30:00,10.91,10.9,1,-0.7
 29/10/2018 13:45:00,10.91,10.9,1,-0.7
 29/10/2018 14:00:00,10.91,10.9,1,-0.7
 29/10/2018 14:15:00,10.91,10.9,1,-0.7
 29/10/2018 14:30:00,10.91,10.9,1,-0.7
 29/10/2018 14:45:00,10.91,10.9,1,-0.7
 29/10/2018 15:00:00,10.92,10.9,1,-0.62
 29/10/2018 15:15:00,10.94,10.9,1,-0.69
 29/10/2018 15:30:00,10.91,10.9,1,-0.67
 29/10/2018 15:45:00,10.91,10.9,1,-0.7
 29/10/2018 16:00:00,10.86,10.9,1,-0.7
 29/10/2018 16:15:00,10.84,10.9,1,-0.76
 29/10/2018 16:30:00,10.82,10.9,1,-0.7
 29/10/2018 16:45:00,10.77,10.9,1,-0.81
 29/10/2018 17:00:00,10.77,10.9,1,-0.84
 29/10/2018 17:15:00,10.87,10.9,1,-0.84
 29/10/2018 17:30:00,10.85,10.9,1,-0.91
 29/10/2018 17:45:00,10.83,10.9,1,-0.97
 29/10/2018 18:00:00,10.82,10.9,1,-0.97
 29/10/2018 18:15:00,10.84,10.9,1,-0.97
 29/10/2018 18:30:00,10.89,10.9,1,-0.97
 29/10/2018 18:45:00,10.89,10.9,1,-0.97
 29/10/2018 19:00:00,10.91,10.9,1,-0.97
 29/10/2018 19:15:00,10.97,10.9,1,-0.97
 29/10/2018 19:30:00,10.96,10.9,1,-0.98
 29/10/2018 19:45:00,10.97,10.9,1,-0.94
 29/10/2018 20:00:00,10.96,10.9,1,-0.87
 29/10/2018 20:15:00,10.96,10.9,1,-0.91
 29/10/2018 20:30:00,10.95,10.9,1,-0.81
 29/10/2018 20:45:00,10.91,10.9,1,-0.77
 29/10/2018 21:00:00,10.9,10.9,1,-0.78
 29/10/2018 21:15:00,10.91,10.9,1,-0.74
 29/10/2018 21:30:00,10.93,10.9,1,-0.74
 29/10/2018 21:45:00,10.98,10.9,1,-0.74
 29/10/2018 22:00:00,10.87,10.9,1,-0.74
 29/10/2018 22:15:00,10.89,10.9,1,-0.72
 29/10/2018 22:30:00,10.95,10.9,1,-0.6
 29/10/2018 22:45:00,10.93,10.9,1,-0.6
 29/10/2018 23:00:00,10.95,10.9,1,-0.6
 29/10/2018 23:15:00,10.97,10.9,1,-0.54
 29/10/2018 23:30:00,10.99,10.9,1,-0.47
 29/10/2018 23:45:00,11.0,10.9,1,-0.47
 30/10/2018 00:00:00,11.0,10.9,1,-0.47
 30/10/2018 00:15:00,10.92,10.9,1,-0.47
 30/10/2018 00:30:00,10.91,10.9,1,-0.53
 30/10/2018 00:45:00,10.92,10.9,1,-0.57
 30/10/2018 01:00:00,10.91,10.9,1,-0.57
 30/10/2018 01:15:00,10.91,10.9,1,-0.57
 30/10/2018 01:30:00,10.91,10.9,1,-0.57
 30/10/2018 01:45:00,10.95,10.9,1,-0.57
 30/10/2018 02:00:00,11.0,10.9,1,-0.57
 30/10/2018 02:15:00,11.0,10.9,1,-0.57
 30/10/2018 02:30:00,10.91,10.9,1,-0.57
 30/10/2018 02:45:00,10.86,10.9,1,-0.63
 30/10/2018 03:00:00,10.87,10.9,1,-0.57
 30/10/2018 03:15:00,10.88,10.9,1,-0.57
 30/10/2018 03:30:00,10.9,10.9,1,-0.57
 30/10/2018 03:45:00,10.86,10.9,1,-0.57
 30/10/2018 04:00:00,10.88,10.9,1,-0.57
 30/10/2018 04:15:00,10.85,10.9,1,-0.57
 30/10/2018 04:30:00,10.82,10.9,1,-0.57
 30/10/2018 04:45:00,10.8,10.9,1,-0.57
 30/10/2018 05:00:00,10.81,10.9,1,-0.57
 30/10/2018 05:15:00,10.78,10.9,1,-0.57
 30/10/2018 05:30:00,10.77,10.9,1,-0.57
 30/10/2018 05:45:00,10.82,10.9,1,-0.6
 30/10/2018 06:00:00,10.79,10.9,1,-0.6
 30/10/2018 06:15:00,10.82,10.9,1,-0.67
 30/10/2018 06:30:00,10.82,10.9,1,-0.68
 30/10/2018 06:45:00,10.76,10.9,1,-0.71
 30/10/2018 07:00:00,10.77,10.9,1,-0.87
 30/10/2018 07:15:00,10.77,10.9,1,-0.94
 30/10/2018 07:30:00,10.74,10.9,1,-1.03
 30/10/2018 07:45:00,10.73,10.9,1,-1.05
 30/10/2018 08:00:00,10.75,10.9,1,-1.07
 30/10/2018 08:15:00,10.77,10.9,1,-0.94
 30/10/2018 08:30:00,10.78,10.9,1,-0.9
 30/10/2018 08:45:00,10.79,10.9,1,-0.93
 30/10/2018 09:00:00,10.81,10.9,1,-0.8
 30/10/2018 09:15:00,10.83,10.9,1,-0.7
 30/10/2018 09:30:00,10.82,10.9,1,-0.71
 30/10/2018 09:45:00,10.81,10.9,1,-0.82
 30/10/2018 10:00:00,10.82,10.9,1,-0.81
 30/10/2018 10:15:00,10.84,10.9,1,-0.8
 30/10/2018 10:30:00,10.85,10.9,1,-0.77
 30/10/2018 10:45:00,10.85,10.9,1,-0.77
 30/10/2018 11:00:00,10.86,10.9,1,-0.67
 30/10/2018 11:15:00,10.86,10.9,1,-0.67
 30/10/2018 11:30:00,10.87,10.9,1,-0.67
 30/10/2018 11:45:00,10.86,10.9,1,-0.66
 30/10/2018 12:00:00,10.86,10.9,1,-0.68
 30/10/2018 12:15:00,10.88,10.9,1,-0.65
 30/10/2018 12:30:00,10.91,10.9,1,-0.6
 30/10/2018 12:45:00,10.92,10.9,1,-0.53
 30/10/2018 13:00:00,10.94,10.9,1,-0.61
 30/10/2018 13:15:00,10.95,10.9,1,-0.58
 30/10/2018 13:30:00,10.95,10.9,1,-0.62
 30/10/2018 13:45:00,10.96,10.9,1,-0.64
 30/10/2018 14:00:00,10.96,10.9,1,-0.61
 30/10/2018 14:15:00,10.95,10.9,1,-0.62
 30/10/2018 14:30:00,10.94,10.9,1,-0.64
 30/10/2018 14:45:00,10.94,10.9,1,-0.64
 30/10/2018 15:00:00,10.93,10.9,1,-0.64
 30/10/2018 15:15:00,10.94,10.9,1,-0.66
 30/10/2018 15:30:00,10.94,10.9,1,-0.72
 30/10/2018 15:45:00,10.92,10.9,1,-0.75
 30/10/2018 16:00:00,10.88,10.9,1,-0.64
 30/10/2018 16:15:00,10.83,10.9,1,-0.72
 30/10/2018 16:30:00,10.78,10.9,1,-0.75
 30/10/2018 16:45:00,10.81,10.9,1,-0.77
 30/10/2018 17:00:00,10.88,10.9,1,-0.87
 30/10/2018 17:15:00,10.93,10.9,1,-0.91
 30/10/2018 17:30:00,10.92,10.9,1,-0.91
 30/10/2018 17:45:00,10.95,10.9,1,-0.97
 30/10/2018 18:00:00,10.93,10.9,1,-1.04
 30/10/2018 18:15:00,10.96,10.9,1,-1.04
 30/10/2018 18:30:00,10.97,10.9,1,-1.04
 30/10/2018 18:45:00,10.93,10.9,1,-1.04
 30/10/2018 19:00:00,10.93,10.9,1,-1.01
 30/10/2018 19:15:00,10.96,10.9,1,-1.01
 30/10/2018 19:30:00,10.93,10.9,1,-1.01
 30/10/2018 19:45:00,10.91,10.9,1,-0.96
 30/10/2018 20:00:00,10.94,10.9,1,-0.87
 30/10/2018 20:15:00,10.95,10.9,1,-0.87
 30/10/2018 20:30:00,10.97,10.9,1,-0.87
 30/10/2018 20:45:00,10.94,10.9,1,-0.83
 30/10/2018 21:00:00,10.91,10.9,1,-0.74
 30/10/2018 21:15:00,10.95,10.9,1,-0.77
 30/10/2018 21:30:00,10.95,10.9,1,-0.74
 30/10/2018 21:45:00,10.95,10.9,1,-0.74
 30/10/2018 22:00:00,10.91,10.9,1,-0.74
 30/10/2018 22:15:00,10.96,10.9,1,-0.71
 30/10/2018 22:30:00,10.94,10.9,1,-0.6
 30/10/2018 22:45:00,10.95,10.9,1,-0.6
 30/10/2018 23:00:00,10.98,10.9,1,-0.6
 30/10/2018 23:15:00,10.99,10.9,1,-0.54
 30/10/2018 23:30:00,10.98,10.9,1,-0.5
 30/10/2018 23:45:00,10.99,10.9,1,-0.48
 31/10/2018 00:00:00,11.0,10.9,1,-0.47
 31/10/2018 00:15:00,10.94,10.9,1,-0.52
 31/10/2018 00:30:00,10.92,10.9,1,-0.57
 31/10/2018 00:45:00,10.91,10.9,1,-0.57
 31/10/2018 01:00:00,10.92,10.9,1,-0.57
 31/10/2018 01:15:00,10.9,10.9,1,-0.57
 31/10/2018 01:30:00,10.91,10.9,1,-0.57
 31/10/2018 01:45:00,10.92,10.9,1,-0.57
 31/10/2018 02:00:00,10.94,10.9,1,-0.57
 31/10/2018 02:15:00,10.94,10.9,1,-0.57
 31/10/2018 02:30:00,10.95,10.9,1,-0.57
 31/10/2018 02:45:00,10.96,10.9,1,-0.57
 31/10/2018 03:00:00,10.98,10.9,1,-0.57
 31/10/2018 03:15:00,10.99,10.9,1,-0.57
 31/10/2018 03:30:00,11.01,10.9,1,-0.57
 31/10/2018 03:45:00,10.95,10.9,1,-0.57
 31/10/2018 04:00:00,10.97,10.9,1,-0.57
 31/10/2018 04:15:00,10.97,10.9,1,-0.57
 31/10/2018 04:30:00,10.98,10.9,1,-0.57
 31/10/2018 04:45:00,10.97,10.9,1,-0.57
 31/10/2018 05:00:00,10.98,10.9,1,-0.57
 31/10/2018 05:15:00,10.94,10.9,1,-0.57
 31/10/2018 05:30:00,10.94,10.9,1,-0.57
 31/10/2018 05:45:00,10.91,10.9,1,-0.57
 31/10/2018 06:00:00,10.88,10.9,1,-0.65
 31/10/2018 06:15:00,10.85,10.9,1,-0.62
 31/10/2018 06:30:00,10.76,10.9,1,-0.74
 31/10/2018 06:45:00,10.75,10.9,1,-0.82
 31/10/2018 07:00:00,10.75,10.9,1,-0.88
 31/10/2018 07:15:00,10.75,10.9,1,-0.94
 31/10/2018 07:30:00,10.72,10.9,1,-1.0
 31/10/2018 07:45:00,10.82,10.9,1,-0.99
 31/10/2018 08:00:00,11.0,10.9,1,-1.01
 31/10/2018 08:15:00,11.01,10.9,1,-0.95
 31/10/2018 08:30:00,10.99,10.9,1,-0.91
 31/10/2018 08:45:00,11.0,10.9,1,-0.93
 31/10/2018 09:00:00,11.0,10.9,1,-0.88
 31/10/2018 09:15:00,10.99,10.9,1,-0.86
 31/10/2018 09:30:00,10.87,10.89,1,-0.78
 31/10/2018 09:45:00,10.89,10.89,1,-0.74
 31/10/2018 10:00:00,10.92,10.89,1,-0.68
 31/10/2018 10:15:00,10.92,10.89,1,-0.7
 31/10/2018 10:30:00,10.92,10.89,1,-0.75
 31/10/2018 10:45:00,10.91,10.89,1,-0.69
 31/10/2018 11:00:00,10.88,10.89,1,-0.67
 31/10/2018 11:15:00,10.87,10.89,1,-0.69
 31/10/2018 11:30:00,10.86,10.89,1,-0.77
 31/10/2018 11:45:00,10.85,10.89,1,-0.77
 31/10/2018 12:00:00,10.84,10.89,1,-0.81
 31/10/2018 12:15:00,10.85,10.89,1,-0.77
 31/10/2018 12:30:00,10.86,10.89,1,-0.77
 31/10/2018 12:45:00,10.86,10.89,1,-0.78
 31/10/2018 13:00:00,10.86,10.89,1,-0.79
 31/10/2018 13:15:00,10.86,10.89,1,-0.8
 31/10/2018 13:30:00,10.87,10.9,1,-0.77
 31/10/2018 13:45:00,10.88,10.9,1,-0.7
 31/10/2018 14:00:00,10.87,10.9,1,-0.79
 31/10/2018 14:15:00,10.85,10.9,1,-0.8
 31/10/2018 14:30:00,10.87,10.9,1,-0.71
 31/10/2018 14:45:00,10.87,10.9,1,-0.73
 31/10/2018 15:00:00,10.88,10.9,1,-0.74
 31/10/2018 15:15:00,10.9,10.9,1,-0.7
 31/10/2018 15:30:00,10.88,10.9,1,-0.69
 31/10/2018 15:45:00,10.86,10.9,1,-0.7
 31/10/2018 16:00:00,10.87,10.9,1,-0.69
 31/10/2018 16:15:00,10.87,10.9,1,-0.75
 31/10/2018 16:30:00,10.84,10.9,1,-0.79
 31/10/2018 16:45:00,10.81,10.9,1,-0.9
 31/10/2018 17:00:00,10.76,10.9,1,-0.92
 31/10/2018 17:15:00,10.87,10.9,1,-0.9
 31/10/2018 17:30:00,10.93,10.9,1,-0.91
 31/10/2018 17:45:00,10.94,10.9,1,-0.92
 31/10/2018 18:00:00,10.97,10.9,1,-0.97
 31/10/2018 18:15:00,10.95,10.9,1,-0.97
 31/10/2018 18:30:00,10.92,10.9,1,-0.97
 31/10/2018 18:45:00,10.92,10.9,1,-0.94
 31/10/2018 19:00:00,10.94,10.9,1,-0.88
 31/10/2018 19:15:00,10.95,10.9,1,-0.91
 31/10/2018 19:30:00,10.93,10.9,1,-0.91
 31/10/2018 19:45:00,10.96,10.9,1,-0.88
 31/10/2018 20:00:00,10.98,10.9,1,-0.81
 31/10/2018 20:15:00,10.96,10.9,1,-0.8
 31/10/2018 20:30:00,10.94,10.9,1,-0.73
 31/10/2018 20:45:00,10.95,10.9,1,-0.77
 31/10/2018 21:00:00,10.97,10.9,1,-0.77
 31/10/2018 21:15:00,10.95,10.9,1,-0.72
 31/10/2018 21:30:00,10.92,10.9,1,-0.64
 31/10/2018 21:45:00,10.92,10.9,1,-0.66
 31/10/2018 22:00:00,10.95,10.9,1,-0.64
 31/10/2018 22:15:00,10.96,10.9,1,-0.64
 31/10/2018 22:30:00,10.98,10.9,1,-0.63
 31/10/2018 22:45:00,10.91,10.9,1,-0.5
 31/10/2018 23:00:00,10.93,10.9,1,-0.5
 31/10/2018 23:15:00,10.94,10.9,1,-0.5
 31/10/2018 23:30:00,10.95,10.9,1,-0.5
 31/10/2018 23:45:00,10.96,10.9,1,-0.5
 01/11/2018 00:00:00,10.95,10.9,1,-0.5
 01/11/2018 00:15:00,10.87,10.9,1,-0.5
 01/11/2018 00:30:00,10.82,10.9,1,-0.5
 01/11/2018 00:45:00,10.81,10.9,1,-0.5
 01/11/2018 01:00:00,10.83,10.9,1,-0.5
 01/11/2018 01:15:00,10.83,10.9,1,-0.5
 01/11/2018 01:30:00,10.85,10.9,1,-0.5
 01/11/2018 01:45:00,10.85,10.9,1,-0.5
 01/11/2018 02:00:00,10.87,10.9,1,-0.5
 01/11/2018 02:15:00,10.87,10.9,1,-0.5
 01/11/2018 02:30:00,10.88,10.9,1,-0.5
 01/11/2018 02:45:00,10.9,10.9,1,-0.5
 01/11/2018 03:00:00,10.92,10.9,1,-0.5
 01/11/2018 03:15:00,10.86,10.9,1,-0.5
 01/11/2018 03:30:00,10.87,10.9,1,-0.5
 01/11/2018 03:45:00,10.88,10.9,1,-0.5
 01/11/2018 04:00:00,10.9,10.9,1,-0.5
 01/11/2018 04:15:00,10.89,10.9,1,-0.5
 01/11/2018 04:30:00,10.9,10.9,1,-0.5
 01/11/2018 04:45:00,10.89,10.9,1,-0.5
 01/11/2018 05:00:00,10.89,10.9,1,-0.5
 01/11/2018 05:15:00,10.86,10.9,1,-0.5
 01/11/2018 05:30:00,10.87,10.9,1,-0.5
 01/11/2018 05:45:00,10.87,10.9,1,-0.52
 01/11/2018 06:00:00,10.85,10.9,1,-0.56
 01/11/2018 06:15:00,10.76,10.9,1,-0.52
 01/11/2018 06:30:00,10.83,10.9,1,-0.56
 01/11/2018 06:45:00,10.81,10.9,1,-0.73
 01/11/2018 07:00:00,10.78,10.9,1,-0.83
 01/11/2018 07:15:00,10.74,10.9,1,-0.86
 01/11/2018 07:30:00,10.73,10.9,1,-0.96
 01/11/2018 07:45:00,10.73,10.9,1,-0.92
 01/11/2018 08:00:00,10.72,10.9,1,-0.94
 01/11/2018 08:15:00,10.94,10.9,1,-0.88
 01/11/2018 08:30:00,10.97,10.9,1,-0.83
 01/11/2018 08:45:00,10.97,10.9,1,-0.8
 01/11/2018 09:00:00,10.99,10.9,1,-0.73
 01/11/2018 09:15:00,10.98,10.9,1,-0.6
 01/11/2018 09:30:00,11.0,10.9,1,-0.6
 01/11/2018 09:45:00,11.01,10.9,1,-0.66
 01/11/2018 10:00:00,10.99,10.9,1,-0.66
 01/11/2018 10:15:00,10.91,10.9,1,-0.63
 01/11/2018 10:30:00,10.91,10.9,1,-0.64
 01/11/2018 10:45:00,10.9,10.9,1,-0.55
 01/11/2018 11:00:00,10.91,10.9,1,-0.56
 01/11/2018 11:15:00,10.9,10.9,1,-0.57
 01/11/2018 11:30:00,10.91,10.9,1,-0.57
 01/11/2018 11:45:00,10.88,10.9,1,-0.65
 01/11/2018 12:00:00,10.86,10.9,1,-0.71
 01/11/2018 12:15:00,10.91,10.9,1,-0.58
 01/11/2018 12:30:00,10.91,10.9,1,-0.63
 01/11/2018 12:45:00,10.92,10.9,1,-0.66
 01/11/2018 13:00:00,10.92,10.9,1,-0.68
 01/11/2018 13:15:00,10.94,10.9,1,-0.6
 01/11/2018 13:30:00,10.93,10.9,1,-0.58
 01/11/2018 13:45:00,10.87,10.9,1,-0.64
 01/11/2018 14:00:00,10.87,10.9,1,-0.64
 01/11/2018 14:15:00,10.87,10.9,1,-0.64
 01/11/2018 14:30:00,10.85,10.9,1,-0.68
 01/11/2018 14:45:00,10.84,10.9,1,-0.76
 01/11/2018 15:00:00,10.86,10.9,1,-0.66
 01/11/2018 15:15:00,10.86,10.9,1,-0.62
 01/11/2018 15:30:00,10.89,10.9,1,-0.66
 01/11/2018 15:45:00,10.91,10.9,1,-0.58
 01/11/2018 16:00:00,10.87,10.9,1,-0.62
 01/11/2018 16:15:00,10.85,10.9,1,-0.73
 01/11/2018 16:30:00,10.82,10.9,1,-0.76
 01/11/2018 16:45:00,10.8,10.9,1,-0.77
 01/11/2018 17:00:00,10.76,10.9,1,-0.79
 01/11/2018 17:15:00,10.75,10.9,1,-0.9
 01/11/2018 17:30:00,10.95,10.9,1,-0.94
 01/11/2018 17:45:00,10.95,10.9,1,-0.97
 01/11/2018 18:00:00,10.97,10.9,1,-0.96
 01/11/2018 18:15:00,10.97,10.9,1,-0.94
 01/11/2018 18:30:00,10.99,10.9,1,-0.97
 01/11/2018 18:45:00,10.99,10.9,1,-0.92
 01/11/2018 19:00:00,11.01,10.9,1,-0.94
 01/11/2018 19:15:00,11.01,10.9,1,-0.89
 01/11/2018 19:30:00,11.02,10.9,1,-0.9
 01/11/2018 19:45:00,10.97,10.9,1,-0.87
 01/11/2018 20:00:00,10.93,10.9,1,-0.84
 01/11/2018 20:15:00,10.95,10.9,1,-0.82
 01/11/2018 20:30:00,10.93,10.9,1,-0.8
 01/11/2018 20:45:00,10.95,10.9,1,-0.84
 01/11/2018 21:00:00,10.94,10.9,1,-0.8
 01/11/2018 21:15:00,10.93,10.9,1,-0.8
 01/11/2018 21:30:00,10.96,10.9,1,-0.75
 01/11/2018 21:45:00,10.99,10.9,1,-0.72
 01/11/2018 22:00:00,10.97,10.9,1,-0.67
 01/11/2018 22:15:00,10.93,10.9,1,-0.67
 01/11/2018 22:30:00,10.98,10.9,1,-0.67
 01/11/2018 22:45:00,10.98,10.9,1,-0.67
 01/11/2018 23:00:00,10.95,10.9,1,-0.57
 01/11/2018 23:15:00,10.77,10.9,1,-0.54
 01/11/2018 23:30:00,10.78,10.9,1,-0.54
 01/11/2018 23:45:00,10.78,10.9,1,-0.54
 02/11/2018 00:00:00,10.8,10.9,1,-0.55
 02/11/2018 00:15:00,10.79,10.9,1,-0.57
 02/11/2018 00:30:00,10.81,10.9,1,-0.57
 02/11/2018 00:45:00,10.8,10.9,1,-0.57
 02/11/2018 01:00:00,10.79,10.9,1,-0.57
 02/11/2018 01:15:00,10.8,10.9,1,-0.57
 02/11/2018 01:30:00,10.82,10.9,1,-0.57
 02/11/2018 01:45:00,10.83,10.9,1,-0.57
 02/11/2018 02:00:00,10.84,10.9,1,-0.57
 02/11/2018 02:15:00,10.83,10.9,1,-0.57
 02/11/2018 02:30:00,10.86,10.9,1,-0.57
 02/11/2018 02:45:00,10.88,10.9,1,-0.61
 02/11/2018 03:00:00,10.87,10.9,1,-0.54
 02/11/2018 03:15:00,10.89,10.9,1,-0.54
 02/11/2018 03:30:00,10.91,10.9,1,-0.54
 02/11/2018 03:45:00,10.93,10.9,1,-0.54
 02/11/2018 04:00:00,10.94,10.9,1,-0.54
 02/11/2018 04:15:00,10.94,10.9,1,-0.54
 02/11/2018 04:30:00,10.94,10.9,1,-0.54
 02/11/2018 04:45:00,10.94,10.9,1,-0.54
 02/11/2018 05:00:00,10.95,10.9,1,-0.54
 02/11/2018 05:15:00,10.91,10.9,1,-0.54
 02/11/2018 05:30:00,10.91,10.9,1,-0.57
 02/11/2018 05:45:00,10.88,10.9,1,-0.57
 02/11/2018 06:00:00,10.86,10.9,1,-0.6
 02/11/2018 06:15:00,10.83,10.9,1,-0.67
 02/11/2018 06:30:00,10.76,10.9,1,-0.72
 02/11/2018 06:45:00,10.74,10.9,1,-0.8
 02/11/2018 07:00:00,10.74,10.9,1,-0.87
 02/11/2018 07:15:00,10.74,10.9,1,-0.92
 02/11/2018 07:30:00,10.73,10.9,1,-1.02
 02/11/2018 07:45:00,10.84,10.9,1,-1.03
 02/11/2018 08:00:00,10.91,10.9,1,-0.98
 02/11/2018 08:15:00,10.92,10.9,1,-0.92
 02/11/2018 08:30:00,10.92,10.9,1,-0.96
 02/11/2018 08:45:00,10.94,10.9,1,-0.85
 02/11/2018 09:00:00,10.95,10.9,1,-0.85
 02/11/2018 09:15:00,10.92,10.9,1,-0.8
 02/11/2018 09:30:00,10.96,10.9,1,-0.8
 02/11/2018 09:45:00,10.98,10.9,1,-0.8
 02/11/2018 10:00:00,10.99,10.9,1,-0.74
 02/11/2018 10:15:00,11.0,10.9,1,-0.7
 02/11/2018 10:30:00,10.87,10.9,1,-0.7
 02/11/2018 10:45:00,10.86,10.9,1,-0.7
 02/11/2018 11:00:00,10.87,10.9,1,-0.7
 02/11/2018 11:15:00,10.86,10.9,1,-0.7
 02/11/2018 11:30:00,10.86,10.9,1,-0.58
 02/11/2018 11:45:00,10.87,10.9,1,-0.63
 02/11/2018 12:00:00,10.89,10.9,1,-0.64
 02/11/2018 12:15:00,10.88,10.9,1,-0.74
 02/11/2018 12:30:00,10.9,10.9,1,-0.67
 02/11/2018 12:45:00,10.91,10.9,1,-0.63
 02/11/2018 13:00:00,10.89,10.9,1,-0.7
 02/11/2018 13:15:00,10.9,10.9,1,-0.65
 02/11/2018 13:30:00,10.93,10.9,1,-0.57
 02/11/2018 13:45:00,10.92,10.9,1,-0.71
 02/11/2018 14:00:00,10.92,10.9,1,-0.74
 02/11/2018 14:15:00,10.94,10.9,1,-0.67
 02/11/2018 14:30:00,10.95,10.9,1,-0.67
 02/11/2018 14:45:00,10.94,10.89,1,-0.64
 02/11/2018 15:00:00,10.93,10.89,1,-0.56
 02/11/2018 15:15:00,10.93,10.89,1,-0.66
 02/11/2018 15:30:00,10.93,10.9,1,-0.6
 02/11/2018 15:45:00,10.91,10.9,1,-0.64
 02/11/2018 16:00:00,10.89,10.9,1,-0.68
 02/11/2018 16:15:00,10.86,10.9,1,-0.75
 02/11/2018 16:30:00,10.83,10.89,1,-0.73
 02/11/2018 16:45:00,10.8,10.89,1,-0.74
 02/11/2018 17:00:00,10.76,10.89,1,-0.82
 02/11/2018 17:15:00,10.82,10.89,1,-0.88
 02/11/2018 17:30:00,10.85,10.89,1,-0.91
 02/11/2018 17:45:00,10.85,10.89,1,-0.91
 02/11/2018 18:00:00,10.86,10.89,1,-0.93
 02/11/2018 18:15:00,10.87,10.89,1,-0.97
 02/11/2018 18:30:00,10.9,10.89,1,-0.97
 02/11/2018 18:45:00,10.91,10.89,1,-0.97
 02/11/2018 19:00:00,10.94,10.89,1,-0.97
 02/11/2018 19:15:00,10.95,10.89,1,-0.95
 02/11/2018 19:30:00,10.96,10.89,1,-0.92
 02/11/2018 19:45:00,10.94,10.89,1,-0.85
 02/11/2018 20:00:00,10.97,10.89,1,-0.8
 02/11/2018 20:15:00,10.89,10.89,1,-0.8
 02/11/2018 20:30:00,10.91,10.89,1,-0.8
 02/11/2018 20:45:00,10.91,10.89,1,-0.8
 02/11/2018 21:00:00,10.95,10.89,1,-0.74
 02/11/2018 21:15:00,10.93,10.89,1,-0.7
 02/11/2018 21:30:00,10.95,10.89,1,-0.7
 02/11/2018 21:45:00,10.96,10.89,1,-0.7
 02/11/2018 22:00:00,10.98,10.89,1,-0.7
 02/11/2018 22:15:00,10.88,10.89,1,-0.65
 02/11/2018 22:30:00,10.93,10.89,1,-0.65
 02/11/2018 22:45:00,10.94,10.89,1,-0.57
 02/11/2018 23:00:00,10.98,10.89,1,-0.57
 02/11/2018 23:15:00,10.94,10.89,1,-0.57
 02/11/2018 23:30:00,10.96,10.89,1,-0.57
 02/11/2018 23:45:00,10.95,10.89,1,-0.57
 03/11/2018 00:00:00,10.94,10.89,1,-0.57
