DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 15/11/2018 01:00:00,10.76,10.89,1,-0.47
 15/11/2018 01:15:00,10.77,10.89,1,-0.47
 15/11/2018 01:30:00,10.8,10.89,1,-0.47
 15/11/2018 01:45:00,10.82,10.89,1,-0.47
 15/11/2018 02:00:00,10.86,10.89,1,-0.47
 15/11/2018 02:15:00,10.88,10.89,1,-0.47
 15/11/2018 02:30:00,10.89,10.89,1,-0.47
 15/11/2018 02:45:00,10.9,10.89,1,-0.47
 15/11/2018 03:00:00,10.92,10.89,1,-0.47
 15/11/2018 03:15:00,10.91,10.89,1,-0.47
 15/11/2018 03:30:00,10.92,10.89,1,-0.47
 15/11/2018 03:45:00,10.93,10.89,1,-0.47
 15/11/2018 04:00:00,10.93,10.89,1,-0.47
 15/11/2018 04:15:00,10.92,10.89,1,-0.47
 15/11/2018 04:30:00,10.94,10.89,1,-0.45
 15/11/2018 04:45:00,10.92,10.89,1,-0.44
 15/11/2018 05:00:00,10.91,10.89,1,-0.44
 15/11/2018 05:15:00,10.86,10.89,1,-0.44
 15/11/2018 05:30:00,10.86,10.89,1,-0.44
 15/11/2018 05:45:00,10.86,10.89,1,-0.44
 15/11/2018 06:00:00,10.78,10.89,1,-0.59
 15/11/2018 06:15:00,10.75,10.89,1,-0.69
 15/11/2018 06:30:00,10.73,10.89,1,-0.7
 15/11/2018 06:45:00,10.73,10.89,1,-0.71
 15/11/2018 07:00:00,10.73,10.89,1,-0.82
 15/11/2018 07:15:00,10.76,10.89,1,-0.85
 15/11/2018 07:30:00,10.76,10.89,1,-0.93
 15/11/2018 07:45:00,10.76,10.89,1,-0.9
 15/11/2018 08:00:00,10.89,10.89,1,-0.81
 15/11/2018 08:15:00,10.87,10.89,1,-0.77
 15/11/2018 08:30:00,10.86,10.89,1,-0.82
 15/11/2018 08:45:00,10.86,10.89,1,-0.87
 15/11/2018 09:00:00,10.84,10.89,1,-0.81
 15/11/2018 09:15:00,10.83,10.89,1,-0.7
 15/11/2018 09:30:00,10.84,10.89,1,-0.7
 15/11/2018 09:45:00,10.84,10.89,1,-0.63
 15/11/2018 10:00:00,10.85,10.89,1,-0.66
 15/11/2018 10:15:00,10.85,10.89,1,-0.64
 15/11/2018 10:30:00,10.86,10.89,1,-0.64
 15/11/2018 10:45:00,10.86,10.89,1,-0.64
 15/11/2018 11:00:00,10.86,10.89,1,-0.64
 15/11/2018 11:15:00,10.83,10.89,1,-0.64
 15/11/2018 11:30:00,10.83,10.89,1,-0.68
 15/11/2018 11:45:00,10.8,10.89,1,-0.7
 15/11/2018 12:00:00,10.76,10.89,1,-0.73
 15/11/2018 12:15:00,10.76,10.89,1,-0.74
 15/11/2018 12:30:00,10.74,10.89,1,-0.74
 15/11/2018 12:45:00,10.75,10.89,1,-0.74
 15/11/2018 13:00:00,10.79,10.89,1,-0.68
 15/11/2018 13:15:00,10.77,10.89,1,-0.64
 15/11/2018 13:30:00,10.79,10.89,1,-0.61
 15/11/2018 13:45:00,10.8,10.89,1,-0.64
 15/11/2018 14:00:00,10.8,10.89,1,-0.68
 15/11/2018 14:15:00,10.78,10.89,1,-0.76
 15/11/2018 14:30:00,10.78,10.89,1,-0.72
 15/11/2018 14:45:00,10.82,10.89,1,-0.67
 15/11/2018 15:00:00,10.82,10.89,1,-0.66
 15/11/2018 15:15:00,10.84,10.89,1,-0.66
 15/11/2018 15:30:00,10.9,10.89,1,-0.67
 15/11/2018 15:45:00,10.9,10.89,1,-0.67
 15/11/2018 16:00:00,10.87,10.89,1,-0.67
 15/11/2018 16:15:00,10.85,10.89,1,-0.78
 15/11/2018 16:30:00,10.81,10.89,1,-0.8
 15/11/2018 16:45:00,10.79,10.89,1,-0.8
 15/11/2018 17:00:00,10.76,10.89,1,-0.84
 15/11/2018 17:15:00,10.77,10.89,1,-0.87
 15/11/2018 17:30:00,10.77,10.89,1,-0.87
 15/11/2018 17:45:00,10.78,10.89,1,-0.87
 15/11/2018 18:00:00,10.78,10.89,1,-0.87
 15/11/2018 18:15:00,10.79,10.89,1,-0.87
 15/11/2018 18:30:00,10.82,10.89,1,-0.87
 15/11/2018 18:45:00,10.81,10.89,1,-0.87
 15/11/2018 19:00:00,10.83,10.89,1,-0.87
 15/11/2018 19:15:00,10.89,10.89,1,-0.87
 15/11/2018 19:30:00,10.93,10.89,1,-0.87
 15/11/2018 19:45:00,10.89,10.89,1,-0.8
 15/11/2018 20:00:00,10.84,10.89,1,-0.77
 15/11/2018 20:15:00,10.81,10.89,1,-0.77
 15/11/2018 20:30:00,10.83,10.89,1,-0.77
 15/11/2018 20:45:00,10.84,10.89,1,-0.77
 15/11/2018 21:00:00,10.87,10.89,1,-0.76
 15/11/2018 21:15:00,10.91,10.89,1,-0.68
 15/11/2018 21:30:00,10.96,10.89,1,-0.63
 15/11/2018 21:45:00,10.95,10.89,1,-0.64
 15/11/2018 22:00:00,10.86,10.89,1,-0.64
 15/11/2018 22:15:00,10.86,10.89,1,-0.64
 15/11/2018 22:30:00,10.86,10.89,1,-0.57
 15/11/2018 22:45:00,10.83,10.89,1,-0.54
 15/11/2018 23:00:00,10.78,10.89,1,-0.53
 15/11/2018 23:15:00,10.81,10.89,1,-0.46
 15/11/2018 23:30:00,10.84,10.89,1,-0.5
 15/11/2018 23:45:00,10.87,10.89,1,-0.5
 16/11/2018 00:00:00,10.86,10.89,1,-0.5
 16/11/2018 00:15:00,10.82,10.89,1,-0.5
 16/11/2018 00:30:00,10.82,10.89,1,-0.5
 16/11/2018 00:45:00,10.81,10.89,1,-0.5
 16/11/2018 01:00:00,10.82,10.89,1,-0.5
 16/11/2018 01:15:00,10.84,10.89,1,-0.5
 16/11/2018 01:30:00,10.87,10.89,1,-0.5
 16/11/2018 01:45:00,10.88,10.89,1,-0.5
 16/11/2018 02:00:00,10.89,10.89,1,-0.5
 16/11/2018 02:15:00,10.89,10.89,1,-0.5
 16/11/2018 02:30:00,10.89,10.89,1,-0.5
 16/11/2018 02:45:00,10.86,10.89,1,-0.5
 16/11/2018 03:00:00,10.88,10.89,1,-0.5
 16/11/2018 03:15:00,10.9,10.89,1,-0.38
 16/11/2018 03:30:00,10.9,10.89,1,-0.37
 16/11/2018 03:45:00,10.93,10.89,1,-0.37
 16/11/2018 04:00:00,10.94,10.89,1,-0.37
 16/11/2018 04:15:00,10.94,10.89,1,-0.37
 16/11/2018 04:30:00,10.94,10.89,1,-0.42
 16/11/2018 04:45:00,10.93,10.89,1,-0.47
 16/11/2018 05:00:00,10.93,10.89,1,-0.35
 16/11/2018 05:15:00,10.92,10.89,1,-0.47
 16/11/2018 05:30:00,10.91,10.89,1,-0.47
 16/11/2018 05:45:00,10.88,10.89,1,-0.47
 16/11/2018 06:00:00,10.87,10.89,1,-0.47
 16/11/2018 06:15:00,10.84,10.89,1,-0.48
 16/11/2018 06:30:00,10.76,10.89,1,-0.62
 16/11/2018 06:45:00,10.75,10.89,1,-0.78
 16/11/2018 07:00:00,10.87,10.89,1,-0.78
 16/11/2018 07:15:00,10.92,10.89,1,-0.82
 16/11/2018 07:30:00,10.88,10.89,1,-0.9
 16/11/2018 07:45:00,10.9,10.89,1,-0.9
 16/11/2018 08:00:00,10.91,10.89,1,-0.95
 16/11/2018 08:15:00,10.96,10.89,1,-0.85
 16/11/2018 08:30:00,10.98,10.89,1,-0.8
 16/11/2018 08:45:00,10.96,10.89,1,-0.8
 16/11/2018 09:00:00,10.87,10.89,1,-0.8
 16/11/2018 09:15:00,10.9,10.89,1,-0.81
 16/11/2018 09:30:00,10.91,10.89,1,-0.83
 16/11/2018 09:45:00,10.89,10.89,1,-0.8
 16/11/2018 10:00:00,10.9,10.89,1,-0.8
 16/11/2018 10:15:00,10.91,10.89,1,-0.79
 16/11/2018 10:30:00,10.93,10.89,1,-0.76
 16/11/2018 10:45:00,10.91,10.89,1,-0.8
 16/11/2018 11:00:00,10.92,10.89,1,-0.8
 16/11/2018 11:15:00,10.92,10.89,1,-0.8
 16/11/2018 11:30:00,10.92,10.89,1,-0.8
 16/11/2018 11:45:00,10.93,10.89,1,-0.77
 16/11/2018 12:00:00,10.92,10.89,1,-0.77
 16/11/2018 12:15:00,10.9,10.89,1,-0.77
 16/11/2018 12:30:00,10.89,10.89,1,-0.8
 16/11/2018 12:45:00,10.9,10.89,1,-0.76
 16/11/2018 13:00:00,10.91,10.89,1,-0.77
 16/11/2018 13:15:00,10.91,10.89,1,-0.83
 16/11/2018 13:30:00,10.94,10.89,1,-0.67
 16/11/2018 13:45:00,10.92,10.89,1,-0.67
 16/11/2018 14:00:00,10.95,10.89,1,-0.68
 16/11/2018 14:15:00,10.94,10.89,1,-0.72
 16/11/2018 14:30:00,10.92,10.89,1,-0.67
 16/11/2018 14:45:00,10.93,10.89,1,-0.81
 16/11/2018 15:00:00,10.93,10.89,1,-0.7
 16/11/2018 15:15:00,10.95,10.89,1,-0.7
 16/11/2018 15:30:00,10.95,10.89,1,-0.7
 16/11/2018 15:45:00,10.95,10.89,1,-0.7
 16/11/2018 16:00:00,10.93,10.89,1,-0.71
 16/11/2018 16:15:00,10.91,10.89,1,-0.77
 16/11/2018 16:30:00,10.89,10.89,1,-0.8
 16/11/2018 16:45:00,10.83,10.89,1,-0.81
 16/11/2018 17:00:00,10.76,10.89,1,-0.8
 16/11/2018 17:15:00,10.76,10.89,1,-0.86
 16/11/2018 17:30:00,10.76,10.89,1,-0.9
 16/11/2018 17:45:00,10.78,10.89,1,-0.91
 16/11/2018 18:00:00,10.8,10.89,1,-0.91
 16/11/2018 18:15:00,10.81,10.89,1,-0.91
 16/11/2018 18:30:00,10.84,10.89,1,-0.91
 16/11/2018 18:45:00,10.82,10.89,1,-0.91
 16/11/2018 19:00:00,10.87,10.89,1,-0.91
 16/11/2018 19:15:00,10.89,10.89,1,-0.91
 16/11/2018 19:30:00,10.94,10.89,1,-0.82
 16/11/2018 19:45:00,10.97,10.89,1,-0.8
 16/11/2018 20:00:00,10.92,10.89,1,-0.8
 16/11/2018 20:15:00,10.93,10.89,1,-0.77
 16/11/2018 20:30:00,10.96,10.89,1,-0.67
 16/11/2018 20:45:00,10.93,10.89,1,-0.7
 16/11/2018 21:00:00,10.9,10.89,1,-0.7
 16/11/2018 21:15:00,10.91,10.89,1,-0.65
 16/11/2018 21:30:00,10.94,10.89,1,-0.57
 16/11/2018 21:45:00,10.95,10.89,1,-0.57
 16/11/2018 22:00:00,10.94,10.89,1,-0.57
 16/11/2018 22:15:00,10.91,10.89,1,-0.59
 16/11/2018 22:30:00,10.89,10.89,1,-0.54
 16/11/2018 22:45:00,10.86,10.89,1,-0.54
 16/11/2018 23:00:00,10.9,10.89,1,-0.48
 16/11/2018 23:15:00,10.94,10.89,1,-0.44
 16/11/2018 23:30:00,10.96,10.89,1,-0.44
 16/11/2018 23:45:00,10.98,10.89,1,-0.44
 17/11/2018 00:00:00,10.99,10.89,1,-0.46
 17/11/2018 00:15:00,10.87,10.89,1,-0.57
 17/11/2018 00:30:00,10.88,10.89,1,-0.57
 17/11/2018 00:45:00,10.88,10.89,1,-0.57
 17/11/2018 01:00:00,10.9,10.89,1,-0.57
 17/11/2018 01:15:00,10.92,10.89,1,-0.54
 17/11/2018 01:30:00,10.94,10.89,1,-0.44
 17/11/2018 01:45:00,10.87,10.89,1,-0.48
 17/11/2018 02:00:00,10.9,10.89,1,-0.44
 17/11/2018 02:15:00,10.9,10.89,1,-0.49
 17/11/2018 02:30:00,10.92,10.89,1,-0.48
 17/11/2018 02:45:00,10.92,10.89,1,-0.47
 17/11/2018 03:00:00,10.94,10.9,1,-0.44
 17/11/2018 03:15:00,10.95,10.9,1,-0.44
 17/11/2018 03:30:00,10.84,10.9,1,-0.44
 17/11/2018 03:45:00,10.8,10.9,1,-0.44
 17/11/2018 04:00:00,10.83,10.9,1,-0.44
 17/11/2018 04:15:00,10.8,10.89,1,-0.44
 17/11/2018 04:30:00,10.81,10.89,1,-0.44
 17/11/2018 04:45:00,10.81,10.89,1,-0.44
 17/11/2018 05:00:00,10.81,10.89,1,-0.44
 17/11/2018 05:15:00,10.79,10.89,1,-0.44
 17/11/2018 05:30:00,10.84,10.9,1,-0.44
 17/11/2018 05:45:00,10.84,10.9,1,-0.44
 17/11/2018 06:00:00,10.83,10.9,1,-0.44
 17/11/2018 06:15:00,10.79,10.9,1,-0.44
 17/11/2018 06:30:00,10.77,10.89,1,-0.55
 17/11/2018 06:45:00,10.78,10.89,1,-0.51
 17/11/2018 07:00:00,10.77,10.89,1,-0.54
 17/11/2018 07:15:00,10.76,10.89,1,-0.56
 17/11/2018 07:30:00,10.78,10.89,1,-0.62
 17/11/2018 07:45:00,10.78,10.89,1,-0.67
 17/11/2018 08:00:00,10.8,10.89,1,-0.68
 17/11/2018 08:15:00,10.8,10.89,1,-0.67
 17/11/2018 08:30:00,10.8,10.89,1,-0.67
 17/11/2018 08:45:00,10.81,10.89,1,-0.67
 17/11/2018 09:00:00,10.81,10.89,1,-0.68
 17/11/2018 09:15:00,10.8,10.89,1,-0.74
 17/11/2018 09:30:00,10.79,10.89,1,-0.71
 17/11/2018 09:45:00,10.78,10.89,1,-0.7
 17/11/2018 10:00:00,10.79,10.89,1,-0.69
 17/11/2018 10:15:00,10.79,10.89,1,-0.66
 17/11/2018 10:30:00,10.8,10.89,1,-0.68
 17/11/2018 10:45:00,10.81,10.89,1,-0.64
 17/11/2018 11:00:00,10.83,10.89,1,-0.64
 17/11/2018 11:15:00,10.85,10.89,1,-0.66
 17/11/2018 11:30:00,10.86,10.89,1,-0.67
 17/11/2018 11:45:00,10.88,10.89,1,-0.67
 17/11/2018 12:00:00,10.91,10.89,1,-0.67
 17/11/2018 12:15:00,10.92,10.89,1,-0.59
 17/11/2018 12:30:00,10.94,10.89,1,-0.63
 17/11/2018 12:45:00,10.94,10.89,1,-0.63
 17/11/2018 13:00:00,10.94,10.89,1,-0.6
 17/11/2018 13:15:00,10.96,10.89,1,-0.6
 17/11/2018 13:30:00,10.96,10.89,1,-0.6
 17/11/2018 13:45:00,10.9,10.89,1,-0.61
 17/11/2018 14:00:00,10.92,10.89,1,-0.53
 17/11/2018 14:15:00,10.9,10.89,1,-0.52
 17/11/2018 14:30:00,10.9,10.89,1,-0.53
 17/11/2018 14:45:00,10.9,10.89,1,-0.56
 17/11/2018 15:00:00,10.88,10.89,1,-0.57
 17/11/2018 15:15:00,10.87,10.89,1,-0.57
 17/11/2018 15:30:00,10.86,10.89,1,-0.57
 17/11/2018 15:45:00,10.83,10.89,1,-0.57
 17/11/2018 16:00:00,10.76,10.89,1,-0.57
 17/11/2018 16:15:00,10.77,10.89,1,-0.7
 17/11/2018 16:30:00,10.79,10.89,1,-0.7
 17/11/2018 16:45:00,10.78,10.89,1,-0.72
 17/11/2018 17:00:00,10.77,10.89,1,-0.73
 17/11/2018 17:15:00,10.75,10.89,1,-0.91
 17/11/2018 17:30:00,10.78,10.89,1,-0.93
 17/11/2018 17:45:00,10.76,10.89,1,-0.94
 17/11/2018 18:00:00,10.78,10.89,1,-1.01
 17/11/2018 18:15:00,10.78,10.89,1,-1.01
 17/11/2018 18:30:00,10.81,10.89,1,-0.98
 17/11/2018 18:45:00,10.84,10.89,1,-0.96
 17/11/2018 19:00:00,10.82,10.89,1,-0.91
 17/11/2018 19:15:00,10.85,10.89,1,-0.9
 17/11/2018 19:30:00,10.93,10.89,1,-0.8
 17/11/2018 19:45:00,10.97,10.89,1,-0.8
 17/11/2018 20:00:00,10.93,10.89,1,-0.8
 17/11/2018 20:15:00,10.9,10.89,1,-0.8
 17/11/2018 20:30:00,10.89,10.89,1,-0.69
 17/11/2018 20:45:00,10.91,10.89,1,-0.75
 17/11/2018 21:00:00,10.9,10.89,1,-0.73
 17/11/2018 21:15:00,10.92,10.89,1,-0.7
 17/11/2018 21:30:00,10.91,10.89,1,-0.7
 17/11/2018 21:45:00,10.94,10.89,1,-0.7
 17/11/2018 22:00:00,10.95,10.89,1,-0.68
 17/11/2018 22:15:00,10.98,10.89,1,-0.63
 17/11/2018 22:30:00,10.98,10.89,1,-0.61
 17/11/2018 22:45:00,10.93,10.89,1,-0.6
 17/11/2018 23:00:00,10.95,10.89,1,-0.56
 17/11/2018 23:15:00,10.95,10.89,1,-0.5
 17/11/2018 23:30:00,10.97,10.89,1,-0.5
 17/11/2018 23:45:00,10.95,10.89,1,-0.5
 18/11/2018 00:00:00,10.96,10.89,1,-0.5
 18/11/2018 00:15:00,10.91,10.89,1,-0.5
 18/11/2018 00:30:00,10.89,10.89,1,-0.5
 18/11/2018 00:45:00,10.9,10.89,1,-0.5
 18/11/2018 01:00:00,10.91,10.89,1,-0.5
 18/11/2018 01:15:00,10.93,10.89,1,-0.53
 18/11/2018 01:30:00,10.96,10.89,1,-0.5
 18/11/2018 01:45:00,10.96,10.89,1,-0.5
 18/11/2018 02:00:00,10.97,10.89,1,-0.5
 18/11/2018 02:15:00,10.99,10.89,1,-0.5
 18/11/2018 02:30:00,11.01,10.89,1,-0.5
 18/11/2018 02:45:00,11.01,10.89,1,-0.5
 18/11/2018 03:00:00,10.96,10.89,1,-0.5
 18/11/2018 03:15:00,10.97,10.89,1,-0.5
 18/11/2018 03:30:00,10.98,10.89,1,-0.5
 18/11/2018 03:45:00,10.85,10.89,1,-0.5
 18/11/2018 04:00:00,10.83,10.89,1,-0.5
 18/11/2018 04:15:00,10.82,10.89,1,-0.5
 18/11/2018 04:30:00,10.83,10.89,1,-0.5
 18/11/2018 04:45:00,10.82,10.89,1,-0.5
 18/11/2018 05:00:00,10.83,10.89,1,-0.5
 18/11/2018 05:15:00,10.81,10.89,1,-0.5
 18/11/2018 05:30:00,10.81,10.89,1,-0.5
 18/11/2018 05:45:00,10.8,10.89,1,-0.5
 18/11/2018 06:00:00,10.82,10.89,1,-0.52
 18/11/2018 06:15:00,10.77,10.89,1,-0.5
 18/11/2018 06:30:00,10.8,10.89,1,-0.5
 18/11/2018 06:45:00,10.79,10.89,1,-0.5
 18/11/2018 07:00:00,10.79,10.89,1,-0.58
 18/11/2018 07:15:00,10.76,10.89,1,-0.54
 18/11/2018 07:30:00,10.77,10.89,1,-0.67
 18/11/2018 07:45:00,10.82,10.89,1,-0.67
 18/11/2018 08:00:00,10.8,10.89,1,-0.67
 18/11/2018 08:15:00,10.77,10.89,1,-0.67
 18/11/2018 08:30:00,10.81,10.89,1,-0.67
 18/11/2018 08:45:00,10.92,10.89,1,-0.67
 18/11/2018 09:00:00,10.91,10.89,1,-0.67
 18/11/2018 09:15:00,10.87,10.89,1,-0.67
 18/11/2018 09:30:00,10.87,10.89,1,-0.67
 18/11/2018 09:45:00,10.85,10.89,1,-0.67
 18/11/2018 10:00:00,10.85,10.89,1,-0.67
 18/11/2018 10:15:00,10.85,10.89,1,-0.62
 18/11/2018 10:30:00,10.85,10.89,1,-0.59
 18/11/2018 10:45:00,10.86,10.89,1,-0.54
 18/11/2018 11:00:00,10.85,10.89,1,-0.54
 18/11/2018 11:15:00,10.84,10.89,1,-0.54
 18/11/2018 11:30:00,10.86,10.89,1,-0.54
 18/11/2018 11:45:00,10.85,10.89,1,-0.54
 18/11/2018 12:00:00,10.86,10.89,1,-0.51
 18/11/2018 12:15:00,10.87,10.89,1,-0.58
 18/11/2018 12:30:00,10.88,10.89,1,-0.58
 18/11/2018 12:45:00,10.89,10.89,1,-0.5
 18/11/2018 13:00:00,10.89,10.89,1,-0.6
 18/11/2018 13:15:00,10.89,10.89,1,-0.6
 18/11/2018 13:30:00,10.9,10.89,1,-0.59
 18/11/2018 13:45:00,10.89,10.89,1,-0.47
 18/11/2018 14:00:00,10.92,10.89,1,-0.56
 18/11/2018 14:15:00,10.92,10.89,1,-0.57
 18/11/2018 14:30:00,10.9,10.89,1,-0.57
 18/11/2018 14:45:00,10.9,10.89,1,-0.57
 18/11/2018 15:00:00,10.89,10.89,1,-0.57
 18/11/2018 15:15:00,10.87,10.89,1,-0.57
 18/11/2018 15:30:00,10.82,10.89,1,-0.57
 18/11/2018 15:45:00,10.81,10.89,1,-0.58
 18/11/2018 16:00:00,10.77,10.89,1,-0.67
 18/11/2018 16:15:00,10.93,10.89,1,-0.76
 18/11/2018 16:30:00,10.93,10.89,1,-0.86
 18/11/2018 16:45:00,10.86,10.89,1,-0.84
 18/11/2018 17:00:00,10.79,10.89,1,-0.97
 18/11/2018 17:15:00,10.77,10.89,1,-1.0
 18/11/2018 17:30:00,10.79,10.89,1,-1.0
 18/11/2018 17:45:00,10.78,10.89,1,-1.02
 18/11/2018 18:00:00,10.8,10.89,1,-1.01
 18/11/2018 18:15:00,10.79,10.89,1,-1.01
 18/11/2018 18:30:00,10.84,10.89,1,-1.01
 18/11/2018 18:45:00,10.86,10.89,1,-1.01
 18/11/2018 19:00:00,10.92,10.89,1,-0.99
 18/11/2018 19:15:00,10.97,10.89,1,-0.96
 18/11/2018 19:30:00,10.94,10.89,1,-0.91
 18/11/2018 19:45:00,10.95,10.89,1,-0.91
 18/11/2018 20:00:00,10.86,10.89,1,-0.87
 18/11/2018 20:15:00,10.76,10.89,1,-0.77
 18/11/2018 20:30:00,10.79,10.89,1,-0.77
 18/11/2018 20:45:00,10.84,10.89,1,-0.77
 18/11/2018 21:00:00,10.87,10.89,1,-0.77
 18/11/2018 21:15:00,10.9,10.89,1,-0.77
 18/11/2018 21:30:00,10.95,10.89,1,-0.77
 18/11/2018 21:45:00,10.94,10.89,1,-0.71
 18/11/2018 22:00:00,10.95,10.89,1,-0.67
 18/11/2018 22:15:00,10.94,10.89,1,-0.67
 18/11/2018 22:30:00,10.96,10.89,1,-0.67
 18/11/2018 22:45:00,10.98,10.89,1,-0.57
 18/11/2018 23:00:00,10.98,10.89,1,-0.54
 18/11/2018 23:15:00,10.96,10.89,1,-0.54
 18/11/2018 23:30:00,10.98,10.89,1,-0.54
 18/11/2018 23:45:00,10.99,10.89,1,-0.54
 19/11/2018 00:00:00,11.0,10.89,1,-0.54
 19/11/2018 00:00:00,11.0,10.89,1,-0.54
 19/11/2018 00:15:00,10.93,10.89,1,-0.56
 19/11/2018 00:30:00,10.92,10.89,1,-0.54
 19/11/2018 00:45:00,10.91,10.89,1,-0.54
 19/11/2018 01:00:00,10.92,10.89,1,-0.61
 19/11/2018 01:15:00,10.93,10.89,1,-0.55
 19/11/2018 01:30:00,10.94,10.89,1,-0.54
 19/11/2018 01:45:00,10.95,10.89,1,-0.5
 19/11/2018 02:00:00,10.98,10.89,1,-0.52
 19/11/2018 02:15:00,10.97,10.89,1,-0.64
 19/11/2018 02:30:00,10.99,10.89,1,-0.55
 19/11/2018 02:45:00,10.99,10.89,1,-0.54
 19/11/2018 03:00:00,11.0,10.89,1,-0.58
 19/11/2018 03:15:00,10.93,10.89,1,-0.54
 19/11/2018 03:30:00,10.94,10.89,1,-0.54
 19/11/2018 03:45:00,10.94,10.89,1,-0.54
 19/11/2018 04:00:00,10.95,10.89,1,-0.54
 19/11/2018 04:15:00,10.94,10.89,1,-0.54
 19/11/2018 04:30:00,10.95,10.89,1,-0.54
 19/11/2018 04:45:00,10.93,10.89,1,-0.54
 19/11/2018 05:00:00,10.94,10.89,1,-0.54
 19/11/2018 05:15:00,10.91,10.89,1,-0.54
 19/11/2018 05:30:00,10.9,10.89,1,-0.54
 19/11/2018 05:45:00,10.87,10.89,1,-0.56
 19/11/2018 06:00:00,10.9,10.89,1,-0.57
 19/11/2018 06:15:00,10.79,10.89,1,-0.67
 19/11/2018 06:30:00,10.79,10.89,1,-0.72
 19/11/2018 06:45:00,10.76,10.89,1,-0.81
 19/11/2018 07:00:00,10.75,10.89,1,-0.84
 19/11/2018 07:15:00,10.76,10.89,1,-0.95
 19/11/2018 07:30:00,10.76,10.89,1,-1.06
 19/11/2018 07:45:00,10.76,10.89,1,-1.08
 19/11/2018 08:00:00,10.77,10.89,1,-1.05
 19/11/2018 08:15:00,10.74,10.89,1,-0.97
 19/11/2018 08:30:00,10.74,10.89,1,-0.93
 19/11/2018 08:45:00,10.74,10.89,1,-0.8
 19/11/2018 09:00:00,10.78,10.89,1,-0.8
 19/11/2018 09:15:00,10.75,10.89,2,-0.8
 19/11/2018 09:30:00,10.75,10.89,2,-0.8
 19/11/2018 09:45:00,10.77,10.89,2,-0.84
 19/11/2018 10:00:00,10.79,10.89,2,-0.8
 19/11/2018 10:15:00,10.78,10.89,2,-0.84
 19/11/2018 10:30:00,10.79,10.89,2,-0.84
 19/11/2018 10:45:00,10.83,10.89,2,-0.84
 19/11/2018 11:00:00,10.85,10.89,2,-0.84
 19/11/2018 11:15:00,10.84,10.89,2,-0.81
 19/11/2018 11:30:00,10.84,10.89,2,-0.84
 19/11/2018 11:45:00,10.83,10.89,2,-0.86
 19/11/2018 12:00:00,10.81,10.89,2,-0.82
 19/11/2018 12:15:00,10.82,10.89,2,-0.82
 19/11/2018 12:30:00,10.83,10.89,2,-0.87
 19/11/2018 12:45:00,10.85,10.89,2,-0.84
 19/11/2018 13:00:00,10.87,10.89,2,-0.84
 19/11/2018 13:15:00,10.89,10.89,2,-0.84
 19/11/2018 13:30:00,10.9,10.89,2,-0.75
 19/11/2018 13:45:00,10.9,10.89,2,-0.86
 19/11/2018 14:00:00,10.92,10.89,2,-0.87
 19/11/2018 14:15:00,10.91,10.89,1,-0.84
 19/11/2018 14:30:00,10.9,10.89,1,-0.81
 19/11/2018 14:45:00,10.91,10.89,1,-0.84
 19/11/2018 15:00:00,10.92,10.89,1,-0.77
 19/11/2018 15:15:00,10.93,10.89,1,-0.77
 19/11/2018 15:30:00,10.94,10.89,1,-0.77
 19/11/2018 15:45:00,10.9,10.89,1,-0.77
 19/11/2018 16:00:00,10.83,10.89,1,-0.77
 19/11/2018 16:15:00,10.8,10.89,1,-0.79
 19/11/2018 16:30:00,10.8,10.89,1,-0.85
 19/11/2018 16:45:00,10.79,10.89,1,-0.94
 19/11/2018 17:00:00,10.87,10.89,1,-0.94
 19/11/2018 17:15:00,10.89,10.89,1,-0.98
 19/11/2018 17:30:00,10.86,10.89,1,-1.01
 19/11/2018 17:45:00,10.87,10.89,1,-1.04
 19/11/2018 18:00:00,10.9,10.89,1,-1.04
 19/11/2018 18:15:00,10.9,10.89,1,-1.04
 19/11/2018 18:30:00,10.94,10.89,1,-1.04
 19/11/2018 18:45:00,10.95,10.89,1,-1.04
 19/11/2018 19:00:00,10.95,10.89,1,-1.09
 19/11/2018 19:15:00,10.97,10.89,1,-1.05
 19/11/2018 19:30:00,10.94,10.89,1,-1.03
 19/11/2018 19:45:00,10.94,10.89,1,-0.98
 19/11/2018 20:00:00,10.96,10.89,1,-0.97
 19/11/2018 20:15:00,10.92,10.89,1,-0.97
 19/11/2018 20:30:00,10.96,10.89,1,-0.97
 19/11/2018 20:45:00,10.99,10.89,1,-0.85
 19/11/2018 21:00:00,10.96,10.89,1,-0.84
 19/11/2018 21:15:00,10.91,10.89,1,-0.84
 19/11/2018 21:30:00,10.96,10.89,1,-0.8
 19/11/2018 21:45:00,10.92,10.89,1,-0.7
 19/11/2018 22:00:00,10.94,10.89,1,-0.7
 19/11/2018 22:15:00,10.96,10.89,1,-0.67
 19/11/2018 22:30:00,10.93,10.89,1,-0.66
 19/11/2018 22:45:00,10.86,10.89,1,-0.64
 19/11/2018 23:00:00,10.87,10.89,1,-0.62
 19/11/2018 23:15:00,10.93,10.89,1,-0.54
 19/11/2018 23:30:00,10.92,10.89,1,-0.54
 19/11/2018 23:45:00,10.92,10.89,1,-0.54
 20/11/2018 00:00:00,10.92,10.89,1,-0.54
 20/11/2018 00:15:00,10.88,10.89,1,-0.54
 20/11/2018 00:30:00,10.84,10.89,1,-0.54
 20/11/2018 00:45:00,10.83,10.89,1,-0.61
 20/11/2018 01:00:00,10.83,10.89,1,-0.58
 20/11/2018 01:15:00,10.85,10.89,1,-0.57
 20/11/2018 01:30:00,10.88,10.89,1,-0.57
 20/11/2018 01:45:00,10.9,10.89,1,-0.57
 20/11/2018 02:00:00,10.91,10.89,1,-0.57
 20/11/2018 02:15:00,10.89,10.89,1,-0.59
 20/11/2018 02:30:00,10.89,10.89,1,-0.57
 20/11/2018 02:45:00,10.87,10.89,1,-0.57
 20/11/2018 03:00:00,10.91,10.89,1,-0.57
 20/11/2018 03:15:00,10.91,10.89,1,-0.57
 20/11/2018 03:30:00,10.92,10.89,1,-0.54
 20/11/2018 03:45:00,10.94,10.89,1,-0.5
 20/11/2018 04:00:00,10.97,10.89,1,-0.5
 20/11/2018 04:15:00,10.99,10.89,1,-0.58
 20/11/2018 04:30:00,10.99,10.89,1,-0.54
 20/11/2018 04:45:00,10.99,10.89,1,-0.54
 20/11/2018 05:00:00,10.98,10.89,1,-0.54
 20/11/2018 05:15:00,10.97,10.89,1,-0.54
 20/11/2018 05:30:00,10.96,10.89,1,-0.54
 20/11/2018 05:45:00,10.91,10.89,1,-0.57
 20/11/2018 06:00:00,10.86,10.89,1,-0.69
 20/11/2018 06:15:00,10.81,10.89,1,-0.7
 20/11/2018 06:30:00,10.93,10.89,1,-0.78
 20/11/2018 06:45:00,10.86,10.89,1,-0.83
 20/11/2018 07:00:00,10.76,10.89,1,-0.92
 20/11/2018 07:15:00,10.75,10.89,1,-0.94
 20/11/2018 07:30:00,10.77,10.89,1,-1.09
 20/11/2018 07:45:00,10.75,10.89,1,-1.07
 20/11/2018 08:00:00,10.74,10.89,1,-1.05
 20/11/2018 08:15:00,10.72,10.89,1,-0.96
 20/11/2018 08:30:00,10.85,10.89,1,-0.88
 20/11/2018 08:45:00,10.81,10.89,1,-0.83
 20/11/2018 09:00:00,10.8,10.89,1,-0.78
 20/11/2018 09:15:00,10.76,10.89,1,-0.91
 20/11/2018 09:30:00,10.8,10.89,1,-0.91
 20/11/2018 09:45:00,10.83,10.89,1,-0.85
 20/11/2018 10:00:00,10.89,10.89,1,-0.86
 20/11/2018 10:15:00,10.88,10.89,1,-0.87
 20/11/2018 10:30:00,10.9,10.89,1,-0.78
 20/11/2018 10:45:00,10.91,10.89,1,-0.77
 20/11/2018 11:00:00,10.89,10.89,1,-0.67
 20/11/2018 11:15:00,10.9,10.89,1,-0.67
 20/11/2018 11:30:00,10.91,10.89,1,-0.67
 20/11/2018 11:45:00,10.92,10.89,1,-0.67
 20/11/2018 12:00:00,10.89,10.89,1,-0.67
 20/11/2018 12:15:00,10.89,10.89,1,-0.67
 20/11/2018 12:30:00,10.9,10.89,1,-0.69
 20/11/2018 12:45:00,10.86,10.89,1,-0.86
 20/11/2018 13:00:00,10.86,10.89,1,-0.87
 20/11/2018 13:15:00,10.88,10.89,1,-0.8
 20/11/2018 13:30:00,10.89,10.89,1,-0.84
 20/11/2018 13:45:00,10.89,10.89,1,-0.8
 20/11/2018 14:00:00,10.88,10.89,1,-0.85
 20/11/2018 14:15:00,10.86,10.89,1,-0.86
 20/11/2018 14:30:00,10.87,10.89,1,-0.78
 20/11/2018 14:45:00,10.88,10.89,1,-0.77
 20/11/2018 15:00:00,10.9,10.89,1,-0.77
 20/11/2018 15:15:00,10.92,10.89,1,-0.74
 20/11/2018 15:30:00,10.89,10.89,1,-0.74
 20/11/2018 15:45:00,10.86,10.89,1,-0.74
 20/11/2018 16:00:00,10.84,10.89,1,-0.74
 20/11/2018 16:15:00,10.82,10.89,1,-0.87
 20/11/2018 16:30:00,10.78,10.89,1,-0.87
 20/11/2018 16:45:00,10.82,10.89,1,-0.97
 20/11/2018 17:00:00,10.91,10.89,1,-0.97
 20/11/2018 17:15:00,10.95,10.89,1,-0.98
 20/11/2018 17:30:00,10.94,10.89,1,-1.04
 20/11/2018 17:45:00,10.94,10.89,1,-1.04
 20/11/2018 18:00:00,10.95,10.89,1,-1.04
 20/11/2018 18:15:00,10.94,10.89,1,-1.04
 20/11/2018 18:30:00,10.97,10.89,1,-1.04
 20/11/2018 18:45:00,10.93,10.89,1,-1.04
 20/11/2018 19:00:00,10.91,10.89,1,-1.05
 20/11/2018 19:15:00,10.92,10.89,1,-1.11
 20/11/2018 19:30:00,10.95,10.89,1,-1.01
 20/11/2018 19:45:00,10.96,10.89,1,-0.97
 20/11/2018 20:00:00,10.94,10.89,1,-0.97
 20/11/2018 20:15:00,10.88,10.89,1,-0.97
 20/11/2018 20:30:00,10.83,10.89,1,-0.91
 20/11/2018 20:45:00,10.83,10.89,1,-0.84
 20/11/2018 21:00:00,10.86,10.89,1,-0.84
 20/11/2018 21:15:00,10.88,10.89,1,-0.84
 20/11/2018 21:30:00,10.92,10.89,1,-0.84
 20/11/2018 21:45:00,10.98,10.89,1,-0.84
 20/11/2018 22:00:00,10.96,10.89,1,-0.71
 20/11/2018 22:15:00,10.89,10.89,1,-0.7
 20/11/2018 22:30:00,10.92,10.89,1,-0.7
 20/11/2018 22:45:00,10.9,10.89,1,-0.7
 20/11/2018 23:00:00,10.91,10.89,1,-0.59
 20/11/2018 23:15:00,10.86,10.89,1,-0.57
 20/11/2018 23:30:00,10.89,10.89,1,-0.57
 20/11/2018 23:45:00,10.87,10.89,1,-0.57
 21/11/2018 00:00:00,10.87,10.89,1,-0.57
 21/11/2018 00:15:00,10.84,10.89,1,-0.57
 21/11/2018 00:30:00,10.84,10.89,1,-0.57
 21/11/2018 00:45:00,10.81,10.89,1,-0.57
 21/11/2018 01:00:00,10.81,10.89,1,-0.6
 21/11/2018 01:15:00,10.84,10.89,1,-0.67
 21/11/2018 01:30:00,10.84,10.89,1,-0.67
 21/11/2018 01:45:00,10.86,10.89,1,-0.67
 21/11/2018 02:00:00,10.88,10.89,1,-0.67
 21/11/2018 02:15:00,10.89,10.89,1,-0.67
 21/11/2018 02:30:00,10.89,10.89,1,-0.67
 21/11/2018 02:45:00,10.9,10.89,1,-0.67
 21/11/2018 03:00:00,10.92,10.89,1,-0.67
 21/11/2018 03:15:00,10.91,10.89,1,-0.6
 21/11/2018 03:30:00,10.92,10.89,1,-0.57
 21/11/2018 03:45:00,10.94,10.89,1,-0.57
 21/11/2018 04:00:00,10.97,10.89,1,-0.7
 21/11/2018 04:15:00,10.94,10.89,1,-0.55
 21/11/2018 04:30:00,10.93,10.89,1,-0.5
 21/11/2018 04:45:00,10.91,10.89,1,-0.5
 21/11/2018 05:00:00,10.91,10.89,1,-0.53
 21/11/2018 05:15:00,10.87,10.89,1,-0.6
 21/11/2018 05:30:00,10.86,10.89,1,-0.6
 21/11/2018 05:45:00,10.87,10.89,1,-0.63
 21/11/2018 06:00:00,10.91,10.89,1,-0.64
 21/11/2018 06:15:00,10.87,10.89,1,-0.7
 21/11/2018 06:30:00,10.82,10.89,1,-0.77
 21/11/2018 06:45:00,10.76,10.89,1,-0.87
 21/11/2018 07:00:00,10.73,10.89,1,-0.95
 21/11/2018 07:15:00,10.75,10.89,1,-1.01
 21/11/2018 07:30:00,10.8,10.89,1,-1.08
 21/11/2018 07:45:00,10.74,10.89,1,-1.1
 21/11/2018 08:00:00,10.77,10.89,1,-1.11
 21/11/2018 08:15:00,10.8,10.89,1,-1.08
 21/11/2018 08:30:00,10.78,10.89,1,-1.0
 21/11/2018 08:45:00,10.78,10.89,1,-0.99
 21/11/2018 09:00:00,10.82,10.89,1,-0.89
 21/11/2018 09:15:00,10.84,10.89,1,-0.84
 21/11/2018 09:30:00,10.83,10.89,1,-0.84
 21/11/2018 09:45:00,10.85,10.89,1,-0.85
 21/11/2018 10:00:00,10.89,10.89,1,-0.84
 21/11/2018 10:15:00,10.91,10.89,1,-0.79
 21/11/2018 10:30:00,10.91,10.89,1,-0.84
 21/11/2018 10:45:00,10.9,10.89,1,-0.78
 21/11/2018 11:00:00,10.92,10.89,1,-0.81
 21/11/2018 11:15:00,10.91,10.89,1,-0.8
 21/11/2018 11:30:00,10.92,10.89,1,-0.67
 21/11/2018 11:45:00,10.91,10.9,1,-0.77
 21/11/2018 12:00:00,10.9,10.9,1,-0.77
 21/11/2018 12:15:00,10.92,10.9,1,-0.78
 21/11/2018 12:30:00,10.92,10.9,1,-0.76
 21/11/2018 12:45:00,10.91,10.89,1,-0.72
 21/11/2018 13:00:00,10.93,10.89,1,-0.68
 21/11/2018 13:15:00,10.94,10.89,1,-0.6
 21/11/2018 13:30:00,10.93,10.89,1,-0.66
 21/11/2018 13:45:00,10.93,10.89,1,-0.67
 21/11/2018 14:00:00,10.91,10.89,1,-0.86
 21/11/2018 14:15:00,10.89,10.89,1,-0.8
 21/11/2018 14:30:00,10.9,10.89,1,-0.73
 21/11/2018 14:45:00,10.89,10.89,1,-0.72
 21/11/2018 15:00:00,10.89,10.89,1,-0.74
 21/11/2018 15:15:00,10.92,10.89,1,-0.74
 21/11/2018 15:30:00,10.91,10.89,1,-0.69
 21/11/2018 15:45:00,10.87,10.89,1,-0.65
 21/11/2018 16:00:00,10.84,10.89,1,-0.7
 21/11/2018 16:15:00,10.91,10.89,1,-0.77
 21/11/2018 16:30:00,10.89,10.89,1,-0.82
 21/11/2018 16:45:00,10.88,10.89,1,-0.94
 21/11/2018 17:00:00,10.82,10.89,1,-0.94
 21/11/2018 17:15:00,10.81,10.89,1,-0.97
 21/11/2018 17:30:00,10.83,10.89,1,-1.04
 21/11/2018 17:45:00,10.83,10.89,1,-1.04
 21/11/2018 18:00:00,10.83,10.89,1,-1.05
 21/11/2018 18:15:00,10.81,10.89,1,-1.09
 21/11/2018 18:30:00,10.85,10.89,1,-1.11
 21/11/2018 18:45:00,10.85,10.89,1,-1.11
 21/11/2018 19:00:00,10.89,10.89,1,-1.11
 21/11/2018 19:15:00,10.9,10.89,1,-1.05
 21/11/2018 19:30:00,10.9,10.89,1,-1.03
 21/11/2018 19:45:00,10.94,10.89,1,-1.01
 21/11/2018 20:00:00,10.93,10.89,1,-1.04
 21/11/2018 20:15:00,10.89,10.89,1,-0.92
 21/11/2018 20:30:00,10.89,10.89,1,-0.91
 21/11/2018 20:45:00,10.93,10.89,1,-0.85
 21/11/2018 21:00:00,10.95,10.89,1,-0.79
 21/11/2018 21:15:00,10.94,10.89,1,-0.84
 21/11/2018 21:30:00,10.88,10.89,1,-0.77
 21/11/2018 21:45:00,10.87,10.89,1,-0.77
 21/11/2018 22:00:00,10.88,10.89,1,-0.76
 21/11/2018 22:15:00,10.9,10.89,1,-0.64
 21/11/2018 22:30:00,10.97,10.89,1,-0.64
 21/11/2018 22:45:00,10.97,10.89,1,-0.64
 21/11/2018 23:00:00,10.97,10.89,1,-0.62
 21/11/2018 23:15:00,10.94,10.89,1,-0.5
 21/11/2018 23:30:00,10.97,10.89,1,-0.5
 21/11/2018 23:45:00,10.95,10.89,1,-0.5
 22/11/2018 00:00:00,10.95,10.89,1,-0.5
 22/11/2018 00:15:00,10.92,10.89,1,-0.6
 22/11/2018 00:30:00,10.91,10.89,1,-0.64
 22/11/2018 00:45:00,10.89,10.89,1,-0.64
 22/11/2018 01:00:00,10.9,10.89,1,-0.64
 22/11/2018 01:15:00,10.97,10.89,1,-0.64
 22/11/2018 01:30:00,10.97,10.89,1,-0.64
 22/11/2018 01:45:00,10.97,10.89,1,-0.64
 22/11/2018 02:00:00,10.98,10.89,1,-0.64
 22/11/2018 02:15:00,10.98,10.89,1,-0.64
 22/11/2018 02:30:00,10.99,10.89,1,-0.64
 22/11/2018 02:45:00,10.99,10.89,1,-0.64
 22/11/2018 03:00:00,10.97,10.89,1,-0.64
 22/11/2018 03:15:00,10.94,10.89,1,-0.64
 22/11/2018 03:30:00,10.95,10.89,1,-0.54
 22/11/2018 03:45:00,10.97,10.89,1,-0.52
 22/11/2018 04:00:00,10.99,10.89,1,-0.5
 22/11/2018 04:15:00,10.93,10.89,1,-0.5
 22/11/2018 04:30:00,10.9,10.89,1,-0.5
 22/11/2018 04:45:00,10.89,10.89,1,-0.5
 22/11/2018 05:00:00,10.88,10.89,1,-0.5
 22/11/2018 05:15:00,10.86,10.89,1,-0.5
 22/11/2018 05:30:00,10.89,10.89,1,-0.53
 22/11/2018 05:45:00,10.89,10.89,1,-0.59
 22/11/2018 06:00:00,10.89,10.89,1,-0.64
 22/11/2018 06:15:00,10.85,10.89,1,-0.66
 22/11/2018 06:30:00,10.8,10.89,1,-0.76
 22/11/2018 06:45:00,10.74,10.89,1,-0.84
 22/11/2018 07:00:00,10.75,10.89,1,-0.91
 22/11/2018 07:15:00,10.74,10.89,1,-0.96
 22/11/2018 07:30:00,10.75,10.89,1,-1.08
 22/11/2018 07:45:00,10.74,10.89,1,-1.12
 22/11/2018 08:00:00,10.79,10.89,1,-1.05
 22/11/2018 08:15:00,10.85,10.89,1,-1.0
 22/11/2018 08:30:00,10.85,10.89,1,-0.99
 22/11/2018 08:45:00,10.86,10.89,1,-0.94
 22/11/2018 09:00:00,10.86,10.89,1,-0.95
 22/11/2018 09:15:00,10.88,10.89,1,-0.88
 22/11/2018 09:30:00,10.88,10.89,1,-0.92
 22/11/2018 09:45:00,10.91,10.89,1,-0.98
 22/11/2018 10:00:00,10.93,10.89,1,-0.77
 22/11/2018 10:15:00,10.98,10.89,1,-0.8
 22/11/2018 10:30:00,10.96,10.89,1,-0.83
 22/11/2018 10:45:00,10.9,10.89,1,-0.8
 22/11/2018 11:00:00,10.91,10.89,1,-0.8
 22/11/2018 11:15:00,10.91,10.89,1,-0.76
 22/11/2018 11:30:00,10.9,10.89,1,-0.82
 22/11/2018 11:45:00,10.93,10.89,1,-0.71
 22/11/2018 12:00:00,10.94,10.89,1,-0.67
 22/11/2018 12:15:00,10.93,10.89,1,-0.6
 22/11/2018 12:30:00,10.92,10.89,1,-0.75
 22/11/2018 12:45:00,10.89,10.89,1,-0.84
 22/11/2018 13:00:00,10.9,10.89,1,-0.7
 22/11/2018 13:15:00,10.94,10.89,1,-0.74
 22/11/2018 13:30:00,10.94,10.89,1,-0.75
 22/11/2018 13:45:00,10.95,10.89,1,-0.79
 22/11/2018 14:00:00,10.95,10.89,1,-0.79
 22/11/2018 14:15:00,10.93,10.89,1,-0.77
 22/11/2018 14:30:00,10.91,10.89,1,-0.87
 22/11/2018 14:45:00,10.9,10.89,1,-0.75
 22/11/2018 15:00:00,10.9,10.89,1,-0.76
 22/11/2018 15:15:00,10.93,10.89,1,-0.82
 22/11/2018 15:30:00,10.92,10.89,1,-0.77
 22/11/2018 15:45:00,10.89,10.89,1,-0.77
 22/11/2018 16:00:00,10.87,10.89,1,-0.8
 22/11/2018 16:15:00,10.89,10.89,1,-0.81
 22/11/2018 16:30:00,10.86,10.89,1,-0.89
 22/11/2018 16:45:00,10.81,10.89,1,-0.94
 22/11/2018 17:00:00,10.78,10.89,1,-0.94
 22/11/2018 17:15:00,10.77,10.89,1,-0.94
 22/11/2018 17:30:00,10.75,10.89,1,-0.98
 22/11/2018 17:45:00,10.79,10.89,1,-1.01
 22/11/2018 18:00:00,10.8,10.89,1,-1.02
 22/11/2018 18:15:00,10.83,10.89,1,-1.04
 22/11/2018 18:30:00,10.85,10.89,1,-1.04
 22/11/2018 18:45:00,10.84,10.89,1,-1.04
 22/11/2018 19:00:00,10.86,10.89,1,-1.04
 22/11/2018 19:15:00,10.88,10.89,1,-1.02
 22/11/2018 19:30:00,10.91,10.89,1,-0.98
 22/11/2018 19:45:00,10.89,10.89,1,-1.03
 22/11/2018 20:00:00,10.93,10.89,1,-0.98
 22/11/2018 20:15:00,10.96,10.89,1,-0.97
 22/11/2018 20:30:00,10.95,10.89,1,-0.95
 22/11/2018 20:45:00,10.91,10.89,1,-0.92
 22/11/2018 21:00:00,10.93,10.89,1,-0.84
 22/11/2018 21:15:00,10.93,10.89,1,-0.88
 22/11/2018 21:30:00,10.96,10.89,1,-0.84
 22/11/2018 21:45:00,10.89,10.89,1,-0.73
 22/11/2018 22:00:00,10.91,10.89,1,-0.77
 22/11/2018 22:15:00,10.95,10.89,1,-0.79
 22/11/2018 22:30:00,10.97,10.89,1,-0.73
 22/11/2018 22:45:00,10.96,10.89,1,-0.6
 22/11/2018 23:00:00,10.96,10.89,1,-0.6
 22/11/2018 23:15:00,10.93,10.89,1,-0.6
 22/11/2018 23:30:00,10.97,10.89,1,-0.6
 22/11/2018 23:45:00,10.98,10.89,1,-0.6
 23/11/2018 00:00:00,10.97,10.89,1,-0.5
 23/11/2018 00:15:00,10.94,10.89,1,-0.54
 23/11/2018 00:30:00,10.95,10.89,1,-0.54
 23/11/2018 00:45:00,10.92,10.89,1,-0.54
 23/11/2018 01:00:00,10.86,10.89,1,-0.54
 23/11/2018 01:15:00,10.89,10.89,1,-0.59
 23/11/2018 01:30:00,10.91,10.89,1,-0.54
 23/11/2018 01:45:00,10.9,10.89,1,-0.54
 23/11/2018 02:00:00,10.92,10.89,1,-0.54
 23/11/2018 02:15:00,10.95,10.89,1,-0.54
 23/11/2018 02:30:00,10.97,10.89,1,-0.54
 23/11/2018 02:45:00,10.98,10.89,1,-0.54
 23/11/2018 03:00:00,10.99,10.89,1,-0.58
 23/11/2018 03:15:00,10.92,10.89,1,-0.57
 23/11/2018 03:30:00,10.94,10.89,1,-0.57
 23/11/2018 03:45:00,10.94,10.89,1,-0.57
 23/11/2018 04:00:00,10.95,10.89,1,-0.57
 23/11/2018 04:15:00,10.91,10.89,1,-0.57
 23/11/2018 04:30:00,10.91,10.89,1,-0.57
 23/11/2018 04:45:00,10.89,10.89,1,-0.57
 23/11/2018 05:00:00,10.91,10.89,1,-0.52
 23/11/2018 05:15:00,10.85,10.89,1,-0.52
 23/11/2018 05:30:00,10.82,10.89,1,-0.58
 23/11/2018 05:45:00,10.81,10.89,1,-0.47
 23/11/2018 06:00:00,10.79,10.89,1,-0.65
 23/11/2018 06:15:00,10.81,10.89,1,-0.63
 23/11/2018 06:30:00,10.8,10.89,1,-0.79
 23/11/2018 06:45:00,10.75,10.89,1,-0.82
 23/11/2018 07:00:00,10.73,10.89,1,-0.86
 23/11/2018 07:15:00,10.75,10.89,1,-0.89
 23/11/2018 07:30:00,10.89,10.89,1,-1.01
 23/11/2018 07:45:00,10.91,10.89,1,-1.05
 23/11/2018 08:00:00,10.94,10.89,1,-1.01
 23/11/2018 08:15:00,10.96,10.89,1,-0.86
 23/11/2018 08:30:00,10.98,10.89,1,-0.87
 23/11/2018 08:45:00,10.95,10.89,1,-0.88
 23/11/2018 09:00:00,10.93,10.89,1,-0.87
 23/11/2018 09:15:00,10.93,10.89,1,-0.87
 23/11/2018 09:30:00,10.91,10.89,1,-0.9
 23/11/2018 09:45:00,10.92,10.89,1,-0.94
 23/11/2018 10:00:00,10.93,10.89,1,-0.93
 23/11/2018 10:15:00,10.97,10.89,1,-0.84
 23/11/2018 10:30:00,10.96,10.89,1,-0.84
 23/11/2018 10:45:00,10.98,10.89,1,-0.88
 23/11/2018 11:00:00,10.98,10.89,1,-0.85
 23/11/2018 11:15:00,11.0,10.89,1,-0.78
 23/11/2018 11:30:00,10.99,10.89,1,-0.7
 23/11/2018 11:45:00,10.86,10.89,1,-0.67
 23/11/2018 12:00:00,10.88,10.89,1,-0.67
 23/11/2018 12:15:00,10.87,10.89,1,-0.63
 23/11/2018 12:30:00,10.87,10.89,1,-0.75
 23/11/2018 12:45:00,10.87,10.89,1,-0.83
 23/11/2018 13:00:00,10.91,10.89,1,-0.71
 23/11/2018 13:15:00,10.91,10.89,1,-0.7
 23/11/2018 13:30:00,10.93,10.89,1,-0.71
 23/11/2018 13:45:00,10.94,10.89,1,-0.74
 23/11/2018 14:00:00,10.94,10.89,1,-0.8
 23/11/2018 14:15:00,10.88,10.89,1,-0.74
 23/11/2018 14:30:00,10.9,10.89,1,-0.77
 23/11/2018 14:45:00,10.97,10.89,1,-0.77
 23/11/2018 15:00:00,10.97,10.89,1,-0.75
 23/11/2018 15:15:00,10.97,10.89,1,-0.67
 23/11/2018 15:30:00,10.95,10.89,1,-0.71
 23/11/2018 15:45:00,10.94,10.89,1,-0.74
 23/11/2018 16:00:00,10.93,10.89,1,-0.74
 23/11/2018 16:15:00,10.94,10.89,1,-0.89
 23/11/2018 16:30:00,10.9,10.89,1,-0.91
 23/11/2018 16:45:00,10.86,10.89,1,-0.88
 23/11/2018 17:00:00,10.85,10.89,1,-0.91
 23/11/2018 17:15:00,10.86,10.89,1,-0.91
 23/11/2018 17:30:00,10.84,10.89,1,-0.91
 23/11/2018 17:45:00,10.86,10.89,1,-0.97
 23/11/2018 18:00:00,10.87,10.89,1,-1.01
 23/11/2018 18:15:00,10.86,10.89,1,-1.04
 23/11/2018 18:30:00,10.89,10.89,1,-0.99
 23/11/2018 18:45:00,10.85,10.89,1,-1.01
 23/11/2018 19:00:00,10.87,10.89,1,-1.04
 23/11/2018 19:15:00,10.88,10.89,1,-0.97
 23/11/2018 19:30:00,10.88,10.89,1,-0.95
 23/11/2018 19:45:00,10.89,10.89,1,-0.93
 23/11/2018 20:00:00,10.86,10.89,1,-0.94
 23/11/2018 20:15:00,10.87,10.89,1,-0.94
 23/11/2018 20:30:00,10.89,10.89,1,-0.89
 23/11/2018 20:45:00,10.92,10.89,1,-0.82
 23/11/2018 21:00:00,10.94,10.89,1,-0.8
 23/11/2018 21:15:00,10.94,10.89,1,-0.8
 23/11/2018 21:30:00,10.91,10.89,1,-0.77
 23/11/2018 21:45:00,10.94,10.89,1,-0.77
 23/11/2018 22:00:00,10.93,10.89,1,-0.74
 23/11/2018 22:15:00,10.94,10.89,1,-0.7
 23/11/2018 22:30:00,10.94,10.89,1,-0.7
 23/11/2018 22:45:00,10.91,10.89,1,-0.66
 23/11/2018 23:00:00,10.92,10.89,1,-0.55
 23/11/2018 23:15:00,10.93,10.89,1,-0.57
 23/11/2018 23:30:00,10.95,10.89,1,-0.57
 23/11/2018 23:45:00,10.96,10.89,1,-0.61
 24/11/2018 00:00:00,10.97,10.89,1,-0.64
 24/11/2018 00:15:00,10.83,10.89,1,-0.64
 24/11/2018 00:30:00,10.83,10.89,1,-0.64
 24/11/2018 00:45:00,10.82,10.89,1,-0.61
 24/11/2018 01:00:00,10.84,10.89,1,-0.6
 24/11/2018 01:15:00,10.8,10.89,1,-0.6
 24/11/2018 01:30:00,10.83,10.89,1,-0.6
 24/11/2018 01:45:00,10.84,10.89,1,-0.63
 24/11/2018 02:00:00,10.86,10.89,1,-0.64
 24/11/2018 02:15:00,10.85,10.89,1,-0.61
 24/11/2018 02:30:00,10.87,10.89,1,-0.64
 24/11/2018 02:45:00,10.87,10.89,1,-0.64
 24/11/2018 03:00:00,10.91,10.89,1,-0.64
 24/11/2018 03:15:00,10.92,10.89,1,-0.55
 24/11/2018 03:30:00,10.94,10.89,1,-0.5
 24/11/2018 03:45:00,10.95,10.89,1,-0.52
 24/11/2018 04:00:00,10.97,10.89,1,-0.54
 24/11/2018 04:15:00,10.98,10.89,1,-0.54
 24/11/2018 04:30:00,10.99,10.89,1,-0.56
 24/11/2018 04:45:00,10.99,10.89,1,-0.51
 24/11/2018 05:00:00,10.99,10.89,1,-0.57
 24/11/2018 05:15:00,10.99,10.89,1,-0.57
 24/11/2018 05:30:00,10.97,10.89,1,-0.57
 24/11/2018 05:45:00,10.95,10.89,1,-0.57
 24/11/2018 06:00:00,10.93,10.89,1,-0.55
 24/11/2018 06:15:00,10.91,10.89,1,-0.54
 24/11/2018 06:30:00,10.86,10.89,1,-0.6
 24/11/2018 06:45:00,10.83,10.89,1,-0.7
 24/11/2018 07:00:00,10.8,10.89,1,-0.71
 24/11/2018 07:15:00,10.74,10.89,1,-0.76
 24/11/2018 07:30:00,10.82,10.89,1,-0.86
 24/11/2018 07:45:00,10.89,10.89,1,-0.87
 24/11/2018 08:00:00,10.87,10.89,1,-0.8
 24/11/2018 08:15:00,10.87,10.89,1,-0.8
 24/11/2018 08:30:00,10.9,10.89,1,-0.79
 24/11/2018 08:45:00,10.86,10.89,1,-0.67
 24/11/2018 09:00:00,10.83,10.89,1,-0.74
 24/11/2018 09:15:00,10.82,10.89,1,-0.8
 24/11/2018 09:30:00,10.8,10.89,1,-0.8
 24/11/2018 09:45:00,10.79,10.89,1,-0.75
 24/11/2018 10:00:00,10.81,10.89,1,-0.77
 24/11/2018 10:15:00,10.81,10.89,1,-0.7
 24/11/2018 10:30:00,10.78,10.89,1,-0.7
 24/11/2018 10:45:00,10.77,10.89,1,-0.73
 24/11/2018 11:00:00,10.78,10.89,1,-0.77
 24/11/2018 11:15:00,10.93,10.89,1,-0.71
 24/11/2018 11:30:00,10.96,10.89,1,-0.7
 24/11/2018 11:45:00,10.95,10.89,1,-0.7
 24/11/2018 12:00:00,10.96,10.89,1,-0.7
 24/11/2018 12:15:00,10.92,10.89,1,-0.72
 24/11/2018 12:30:00,10.9,10.89,1,-0.77
 24/11/2018 12:45:00,10.89,10.89,1,-0.73
 24/11/2018 13:00:00,10.9,10.89,1,-0.65
 24/11/2018 13:15:00,10.93,10.89,1,-0.74
 24/11/2018 13:30:00,10.96,10.89,1,-0.74
 24/11/2018 13:45:00,10.92,10.89,1,-0.77
 24/11/2018 14:00:00,10.94,10.89,1,-0.77
 24/11/2018 14:15:00,10.93,10.89,1,-0.77
 24/11/2018 14:30:00,10.95,10.89,1,-0.67
 24/11/2018 14:45:00,10.96,10.89,1,-0.76
 24/11/2018 15:00:00,10.96,10.89,1,-0.77
 24/11/2018 15:15:00,10.98,10.89,1,-0.72
 24/11/2018 15:30:00,10.96,10.89,1,-0.74
 24/11/2018 15:45:00,10.95,10.89,1,-0.81
 24/11/2018 16:00:00,10.93,10.89,1,-0.84
 24/11/2018 16:15:00,10.9,10.89,1,-0.86
 24/11/2018 16:30:00,10.83,10.89,1,-0.82
 24/11/2018 16:45:00,10.78,10.89,1,-0.9
 24/11/2018 17:00:00,10.76,10.89,1,-0.85
 24/11/2018 17:15:00,10.73,10.89,1,-0.9
 24/11/2018 17:30:00,10.72,10.89,1,-0.99
 24/11/2018 17:45:00,10.74,10.89,1,-0.91
 24/11/2018 18:00:00,10.76,10.89,1,-0.92
 24/11/2018 18:15:00,10.77,10.89,1,-0.99
 24/11/2018 18:30:00,10.79,10.89,1,-0.94
 24/11/2018 18:45:00,10.8,10.89,1,-0.98
 24/11/2018 19:00:00,10.82,10.89,1,-1.01
 24/11/2018 19:15:00,10.85,10.89,1,-1.01
 24/11/2018 19:30:00,10.85,10.89,1,-0.88
 24/11/2018 19:45:00,10.86,10.89,1,-0.87
 24/11/2018 20:00:00,10.87,10.89,1,-0.87
 24/11/2018 20:15:00,10.9,10.89,1,-0.87
 24/11/2018 20:30:00,10.91,10.89,1,-0.77
 24/11/2018 20:45:00,10.93,10.89,1,-0.89
 24/11/2018 21:00:00,10.91,10.89,1,-0.87
 24/11/2018 21:15:00,10.83,10.89,1,-0.85
 24/11/2018 21:30:00,10.87,10.89,1,-0.83
 24/11/2018 21:45:00,10.91,10.89,1,-0.7
 24/11/2018 22:00:00,10.96,10.89,1,-0.72
 24/11/2018 22:15:00,10.97,10.89,1,-0.67
 24/11/2018 22:30:00,10.95,10.89,1,-0.67
 24/11/2018 22:45:00,10.91,10.89,1,-0.66
 24/11/2018 23:00:00,10.89,10.89,1,-0.58
 24/11/2018 23:15:00,10.82,10.89,1,-0.6
 24/11/2018 23:30:00,10.84,10.89,1,-0.6
 24/11/2018 23:45:00,10.84,10.89,1,-0.6
 25/11/2018 00:00:00,10.84,10.89,1,-0.6
 25/11/2018 00:15:00,10.79,10.89,1,-0.6
 25/11/2018 00:30:00,10.8,10.89,1,-0.6
 25/11/2018 00:45:00,10.81,10.89,1,-0.6
 25/11/2018 01:00:00,10.81,10.89,1,-0.6
 25/11/2018 01:15:00,10.82,10.89,1,-0.6
 25/11/2018 01:30:00,10.85,10.89,1,-0.6
 25/11/2018 01:45:00,10.87,10.89,1,-0.6
 25/11/2018 02:00:00,10.9,10.89,1,-0.6
 25/11/2018 02:15:00,10.9,10.89,1,-0.6
 25/11/2018 02:30:00,10.91,10.89,1,-0.6
 25/11/2018 02:45:00,10.91,10.89,1,-0.6
 25/11/2018 03:00:00,10.93,10.89,1,-0.6
 25/11/2018 03:15:00,10.88,10.89,1,-0.6
 25/11/2018 03:30:00,10.89,10.89,1,-0.5
 25/11/2018 03:45:00,10.9,10.89,1,-0.51
 25/11/2018 04:00:00,10.91,10.89,1,-0.47
 25/11/2018 04:15:00,10.91,10.89,1,-0.47
 25/11/2018 04:30:00,10.93,10.89,1,-0.49
 25/11/2018 04:45:00,10.93,10.89,1,-0.47
 25/11/2018 05:00:00,10.92,10.89,1,-0.47
 25/11/2018 05:15:00,10.91,10.89,1,-0.47
 25/11/2018 05:30:00,10.92,10.89,1,-0.51
 25/11/2018 05:45:00,10.9,10.89,1,-0.56
 25/11/2018 06:00:00,10.93,10.89,1,-0.5
 25/11/2018 06:15:00,10.95,10.89,1,-0.51
 25/11/2018 06:30:00,10.95,10.89,1,-0.52
 25/11/2018 06:45:00,10.93,10.89,1,-0.51
 25/11/2018 07:00:00,10.91,10.89,1,-0.64
 25/11/2018 07:15:00,10.9,10.89,1,-0.61
 25/11/2018 07:30:00,10.89,10.89,1,-0.65
 25/11/2018 07:45:00,10.87,10.89,1,-0.7
 25/11/2018 08:00:00,10.83,10.89,1,-0.7
 25/11/2018 08:15:00,10.79,10.89,1,-0.7
 25/11/2018 08:30:00,10.83,10.89,1,-0.7
 25/11/2018 08:45:00,10.88,10.89,1,-0.77
 25/11/2018 09:00:00,10.85,10.89,1,-0.75
 25/11/2018 09:15:00,10.82,10.89,1,-0.74
 25/11/2018 09:30:00,10.84,10.89,1,-0.74
 25/11/2018 09:45:00,10.85,10.89,1,-0.75
 25/11/2018 10:00:00,10.83,10.89,1,-0.7
 25/11/2018 10:15:00,10.82,10.89,1,-0.67
 25/11/2018 10:30:00,10.8,10.89,1,-0.6
 25/11/2018 10:45:00,10.78,10.89,1,-0.6
 25/11/2018 11:00:00,10.79,10.89,1,-0.6
 25/11/2018 11:15:00,10.78,10.89,1,-0.6
 25/11/2018 11:30:00,10.79,10.89,1,-0.6
 25/11/2018 11:45:00,10.8,10.89,1,-0.63
 25/11/2018 12:00:00,10.83,10.89,1,-0.69
 25/11/2018 12:15:00,10.84,10.89,1,-0.68
 25/11/2018 12:30:00,10.84,10.89,1,-0.66
 25/11/2018 12:45:00,10.81,10.89,1,-0.7
 25/11/2018 13:00:00,10.82,10.89,1,-0.74
 25/11/2018 13:15:00,10.83,10.89,1,-0.74
 25/11/2018 13:30:00,10.84,10.89,1,-0.66
 25/11/2018 13:45:00,10.83,10.89,1,-0.67
 25/11/2018 14:00:00,10.86,10.89,1,-0.67
 25/11/2018 14:15:00,10.86,10.89,1,-0.67
 25/11/2018 14:30:00,10.87,10.89,1,-0.67
 25/11/2018 14:45:00,10.86,10.89,1,-0.67
 25/11/2018 15:00:00,10.84,10.89,1,-0.67
 25/11/2018 15:15:00,10.83,10.89,1,-0.68
 25/11/2018 15:30:00,10.82,10.89,1,-0.64
 25/11/2018 15:45:00,10.78,10.89,1,-0.69
 25/11/2018 16:00:00,10.76,10.89,1,-0.78
 25/11/2018 16:15:00,10.77,10.89,1,-0.85
 25/11/2018 16:30:00,10.77,10.89,1,-0.87
 25/11/2018 16:45:00,10.75,10.89,1,-0.9
 25/11/2018 17:00:00,10.77,10.89,1,-0.93
 25/11/2018 17:15:00,10.79,10.89,1,-1.01
 25/11/2018 17:30:00,10.83,10.89,1,-1.02
 25/11/2018 17:45:00,10.84,10.89,1,-1.11
 25/11/2018 18:00:00,10.86,10.89,1,-1.11
 25/11/2018 18:15:00,10.85,10.89,1,-1.09
 25/11/2018 18:30:00,10.88,10.89,1,-1.09
 25/11/2018 18:45:00,10.89,10.89,1,-1.01
 25/11/2018 19:00:00,10.91,10.89,1,-0.97
 25/11/2018 19:15:00,10.93,10.89,1,-0.97
 25/11/2018 19:30:00,10.92,10.89,1,-0.93
 25/11/2018 19:45:00,10.86,10.89,1,-0.91
 25/11/2018 20:00:00,10.86,10.89,1,-0.88
 25/11/2018 20:15:00,10.88,10.89,1,-0.86
 25/11/2018 20:30:00,10.91,10.89,1,-0.89
 25/11/2018 20:45:00,10.93,10.89,1,-0.87
 25/11/2018 21:00:00,10.94,10.89,1,-0.87
 25/11/2018 21:15:00,10.95,10.89,1,-0.82
 25/11/2018 21:30:00,10.93,10.89,1,-0.79
 25/11/2018 21:45:00,10.87,10.89,1,-0.77
 25/11/2018 22:00:00,10.79,10.89,1,-0.67
 25/11/2018 22:15:00,10.82,10.89,1,-0.64
 25/11/2018 22:30:00,10.85,10.89,1,-0.66
 25/11/2018 22:45:00,10.85,10.89,1,-0.64
 25/11/2018 23:00:00,10.88,10.89,1,-0.64
 25/11/2018 23:15:00,10.91,10.89,1,-0.64
 25/11/2018 23:30:00,10.92,10.89,1,-0.61
 25/11/2018 23:45:00,10.89,10.89,1,-0.57
 26/11/2018 00:00:00,10.85,10.89,1,-0.57
 26/11/2018 00:00:00,10.85,10.89,1,-0.57
 26/11/2018 00:15:00,10.78,10.89,1,-0.57
 26/11/2018 00:30:00,10.8,10.89,1,-0.57
 26/11/2018 00:45:00,10.84,10.89,1,-0.57
 26/11/2018 01:00:00,10.83,10.89,1,-0.58
 26/11/2018 01:15:00,10.84,10.89,1,-0.69
 26/11/2018 01:30:00,10.85,10.89,1,-0.6
 26/11/2018 01:45:00,10.87,10.89,1,-0.6
 26/11/2018 02:00:00,10.88,10.89,1,-0.6
 26/11/2018 02:15:00,10.87,10.89,1,-0.6
 26/11/2018 02:30:00,10.88,10.89,1,-0.6
 26/11/2018 02:45:00,10.88,10.89,1,-0.6
 26/11/2018 03:00:00,10.91,10.89,1,-0.6
 26/11/2018 03:15:00,10.93,10.89,1,-0.6
 26/11/2018 03:30:00,10.95,10.89,1,-0.6
 26/11/2018 03:45:00,10.96,10.89,1,-0.6
 26/11/2018 04:00:00,10.97,10.89,1,-0.6
 26/11/2018 04:15:00,10.97,10.89,1,-0.6
 26/11/2018 04:30:00,10.99,10.89,1,-0.6
 26/11/2018 04:45:00,10.97,10.89,1,-0.6
 26/11/2018 05:00:00,10.96,10.89,1,-0.6
 26/11/2018 05:15:00,10.94,10.89,1,-0.6
 26/11/2018 05:30:00,10.95,10.89,1,-0.6
 26/11/2018 05:45:00,10.92,10.89,1,-0.6
 26/11/2018 06:00:00,10.95,10.89,1,-0.65
 26/11/2018 06:15:00,10.92,10.89,1,-0.74
 26/11/2018 06:30:00,10.93,10.89,1,-0.72
 26/11/2018 06:45:00,10.85,10.89,1,-0.84
 26/11/2018 07:00:00,10.81,10.89,1,-0.87
 26/11/2018 07:15:00,10.73,10.89,1,-0.94
 26/11/2018 07:30:00,10.74,10.89,1,-1.01
 26/11/2018 07:45:00,10.73,10.89,1,-1.08
 26/11/2018 08:00:00,10.75,10.89,1,-1.07
 26/11/2018 08:15:00,10.81,10.89,1,-1.06
 26/11/2018 08:30:00,10.83,10.89,1,-0.97
 26/11/2018 08:45:00,10.84,10.89,1,-0.92
 26/11/2018 09:00:00,10.86,10.89,1,-0.94
 26/11/2018 09:15:00,10.85,10.89,1,-0.97
 26/11/2018 09:30:00,10.86,10.89,1,-0.97
 26/11/2018 09:45:00,10.86,10.89,1,-0.94
 26/11/2018 10:00:00,10.85,10.89,1,-0.92
 26/11/2018 10:15:00,10.9,10.89,1,-0.94
 26/11/2018 10:30:00,10.93,10.89,1,-0.86
 26/11/2018 10:45:00,10.93,10.89,1,-0.77
 26/11/2018 11:00:00,10.91,10.89,1,-0.88
 26/11/2018 11:15:00,10.94,10.89,1,-0.86
 26/11/2018 11:30:00,10.95,10.89,1,-0.8
 26/11/2018 11:45:00,10.93,10.89,1,-0.82
 26/11/2018 12:00:00,10.93,10.89,1,-0.83
 26/11/2018 12:15:00,10.93,10.89,1,-0.86
 26/11/2018 12:30:00,10.93,10.89,1,-0.82
 26/11/2018 12:45:00,10.92,10.89,1,-0.86
 26/11/2018 13:00:00,10.92,10.89,1,-0.8
 26/11/2018 13:15:00,10.94,10.89,1,-0.89
 26/11/2018 13:30:00,10.93,10.89,1,-0.93
 26/11/2018 13:45:00,10.91,10.89,1,-0.91
 26/11/2018 14:00:00,10.95,10.89,1,-0.9
 26/11/2018 14:15:00,10.98,10.89,1,-0.82
 26/11/2018 14:30:00,10.97,10.89,1,-0.82
 26/11/2018 14:45:00,10.95,10.89,1,-0.79
 26/11/2018 15:00:00,10.96,10.89,1,-0.77
 26/11/2018 15:15:00,10.95,10.89,1,-0.74
 26/11/2018 15:30:00,10.9,10.89,1,-0.74
 26/11/2018 15:45:00,10.86,10.89,1,-0.76
 26/11/2018 16:00:00,10.87,10.89,1,-0.77
 26/11/2018 16:15:00,10.87,10.89,1,-0.86
 26/11/2018 16:30:00,10.84,10.89,1,-0.88
 26/11/2018 16:45:00,10.81,10.89,1,-1.0
 26/11/2018 17:00:00,10.8,10.89,1,-1.07
 26/11/2018 17:15:00,10.79,10.89,1,-1.02
 26/11/2018 17:30:00,10.79,10.89,1,-1.04
 26/11/2018 17:45:00,10.8,10.89,1,-1.11
 26/11/2018 18:00:00,10.82,10.89,1,-1.02
 26/11/2018 18:15:00,10.83,10.89,1,-1.01
 26/11/2018 18:30:00,10.84,10.89,1,-1.01
 26/11/2018 18:45:00,10.83,10.89,1,-1.03
 26/11/2018 19:00:00,10.84,10.89,1,-1.07
 26/11/2018 19:15:00,10.83,10.89,1,-1.07
 26/11/2018 19:30:00,10.86,10.89,1,-1.07
 26/11/2018 19:45:00,10.9,10.89,1,-1.07
 26/11/2018 20:00:00,10.96,10.89,1,-1.07
 26/11/2018 20:15:00,10.93,10.89,1,-0.94
 26/11/2018 20:30:00,10.94,10.89,1,-0.94
 26/11/2018 20:45:00,10.94,10.89,1,-0.84
 26/11/2018 21:00:00,10.96,10.89,1,-0.85
 26/11/2018 21:15:00,10.96,10.89,1,-0.83
 26/11/2018 21:30:00,10.97,10.89,1,-0.8
 26/11/2018 21:45:00,10.98,10.89,1,-0.77
 26/11/2018 22:00:00,10.92,10.89,1,-0.76
 26/11/2018 22:15:00,10.93,10.89,1,-0.68
 26/11/2018 22:30:00,10.96,10.89,1,-0.64
 26/11/2018 22:45:00,10.96,10.89,1,-0.64
 26/11/2018 23:00:00,10.97,10.89,1,-0.64
 26/11/2018 23:15:00,10.99,10.89,1,-0.56
 26/11/2018 23:30:00,10.99,10.89,1,-0.54
 26/11/2018 23:45:00,11.0,10.89,1,-0.59
 27/11/2018 00:00:00,11.0,10.89,1,-0.61
