DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 27/11/2018 00:15:00,10.91,10.89,1,-0.64
 27/11/2018 00:30:00,10.88,10.89,1,-0.67
 27/11/2018 00:45:00,10.86,10.89,1,-0.67
 27/11/2018 01:00:00,10.85,10.89,1,-0.54
 27/11/2018 01:15:00,10.91,10.89,1,-0.54
 27/11/2018 01:30:00,10.97,10.89,1,-0.6
 27/11/2018 01:45:00,10.94,10.89,1,-0.66
 27/11/2018 02:00:00,10.94,10.89,1,-0.67
 27/11/2018 02:15:00,10.92,10.89,1,-0.67
 27/11/2018 02:30:00,10.91,10.89,1,-0.67
 27/11/2018 02:45:00,10.89,10.89,1,-0.61
 27/11/2018 03:00:00,10.88,10.89,1,-0.61
 27/11/2018 03:15:00,10.86,10.89,1,-0.54
 27/11/2018 03:30:00,10.87,10.89,1,-0.54
 27/11/2018 03:45:00,10.88,10.89,1,-0.55
 27/11/2018 04:00:00,10.92,10.89,1,-0.59
 27/11/2018 04:15:00,10.91,10.89,1,-0.57
 27/11/2018 04:30:00,10.9,10.89,1,-0.57
 27/11/2018 04:45:00,10.89,10.89,1,-0.57
 27/11/2018 05:00:00,10.89,10.89,1,-0.57
 27/11/2018 05:15:00,10.81,10.89,1,-0.57
 27/11/2018 05:30:00,10.93,10.89,1,-0.57
 27/11/2018 05:45:00,10.92,10.89,1,-0.57
 27/11/2018 06:00:00,10.89,10.89,1,-0.63
 27/11/2018 06:15:00,10.81,10.89,1,-0.84
 27/11/2018 06:30:00,10.78,10.89,1,-0.84
 27/11/2018 06:45:00,10.74,10.89,1,-0.85
 27/11/2018 07:00:00,10.75,10.89,1,-0.87
 27/11/2018 07:15:00,10.74,10.89,1,-0.89
 27/11/2018 07:30:00,10.72,10.89,1,-1.05
 27/11/2018 07:45:00,10.71,10.89,1,-1.03
 27/11/2018 08:00:00,10.74,10.89,1,-1.02
 27/11/2018 08:15:00,10.71,10.89,1,-0.97
 27/11/2018 08:30:00,10.74,10.89,1,-0.98
 27/11/2018 08:45:00,10.75,10.89,1,-0.96
 27/11/2018 09:00:00,10.76,10.89,1,-0.93
 27/11/2018 09:15:00,10.75,10.89,1,-0.93
 27/11/2018 09:30:00,10.73,10.89,1,-0.94
 27/11/2018 09:45:00,10.73,10.89,1,-0.94
 27/11/2018 10:00:00,10.75,10.89,1,-0.97
 27/11/2018 10:15:00,10.76,10.89,1,-0.97
 27/11/2018 10:30:00,10.77,10.89,1,-0.98
 27/11/2018 10:45:00,10.77,10.89,1,-0.9
 27/11/2018 11:00:00,10.76,10.89,1,-0.98
 27/11/2018 11:15:00,10.76,10.89,1,-0.98
 27/11/2018 11:30:00,10.76,10.89,1,-0.96
 27/11/2018 11:45:00,10.76,10.89,1,-0.97
 27/11/2018 12:00:00,10.76,10.89,1,-0.94
 27/11/2018 12:15:00,10.74,10.89,1,-0.98
 27/11/2018 12:30:00,10.74,10.89,1,-0.99
 27/11/2018 12:45:00,10.75,10.89,1,-1.03
 27/11/2018 13:00:00,10.78,10.89,1,-0.97
 27/11/2018 13:15:00,10.79,10.89,1,-0.91
 27/11/2018 13:30:00,10.81,10.89,1,-0.94
 27/11/2018 13:45:00,10.82,10.89,1,-0.94
 27/11/2018 14:00:00,10.83,10.89,1,-0.98
 27/11/2018 14:15:00,10.84,10.89,1,-0.89
 27/11/2018 14:30:00,10.86,10.89,1,-0.91
 27/11/2018 14:45:00,10.88,10.89,1,-0.79
 27/11/2018 15:00:00,10.9,10.89,1,-0.86
 27/11/2018 15:15:00,10.91,10.89,1,-0.85
 27/11/2018 15:30:00,10.89,10.89,1,-0.82
 27/11/2018 15:45:00,10.84,10.89,1,-0.83
 27/11/2018 16:00:00,10.84,10.89,1,-0.84
 27/11/2018 16:15:00,10.86,10.89,1,-0.84
 27/11/2018 16:30:00,10.83,10.89,1,-0.88
 27/11/2018 16:45:00,10.81,10.89,1,-0.94
 27/11/2018 17:00:00,10.79,10.89,1,-0.98
 27/11/2018 17:15:00,10.8,10.89,1,-1.04
 27/11/2018 17:30:00,10.79,10.89,1,-1.07
 27/11/2018 17:45:00,10.8,10.89,1,-1.07
 27/11/2018 18:00:00,10.8,10.89,1,-1.07
 27/11/2018 18:15:00,10.81,10.89,1,-1.07
 27/11/2018 18:30:00,10.83,10.89,1,-1.07
 27/11/2018 18:45:00,10.83,10.89,1,-1.03
 27/11/2018 19:00:00,10.87,10.89,1,-1.03
 27/11/2018 19:15:00,10.87,10.89,1,-1.03
 27/11/2018 19:30:00,10.81,10.89,1,-1.0
 27/11/2018 19:45:00,10.77,10.89,1,-0.98
 27/11/2018 20:00:00,10.83,10.89,1,-0.94
 27/11/2018 20:15:00,10.89,10.89,1,-0.94
 27/11/2018 20:30:00,10.95,10.89,1,-0.94
 27/11/2018 20:45:00,10.96,10.89,1,-0.9
 27/11/2018 21:00:00,10.92,10.89,1,-0.8
 27/11/2018 21:15:00,10.94,10.89,1,-0.8
 27/11/2018 21:30:00,10.94,10.89,1,-0.75
 27/11/2018 21:45:00,10.89,10.89,1,-0.7
 27/11/2018 22:00:00,10.91,10.89,1,-0.7
 27/11/2018 22:15:00,10.91,10.89,1,-0.7
 27/11/2018 22:30:00,10.93,10.89,1,-0.7
 27/11/2018 22:45:00,10.94,10.89,1,-0.64
 27/11/2018 23:00:00,10.95,10.89,1,-0.6
 27/11/2018 23:15:00,10.94,10.89,1,-0.53
 27/11/2018 23:30:00,10.96,10.89,1,-0.47
 27/11/2018 23:45:00,10.97,10.89,1,-0.55
 28/11/2018 00:00:00,10.95,10.89,1,-0.57
 28/11/2018 00:15:00,10.85,10.89,1,-0.57
 28/11/2018 00:30:00,10.84,10.89,1,-0.57
 28/11/2018 00:45:00,10.83,10.89,1,-0.61
 28/11/2018 01:00:00,10.85,10.89,1,-0.64
 28/11/2018 01:15:00,10.84,10.89,1,-0.58
 28/11/2018 01:30:00,10.79,10.89,1,-0.54
 28/11/2018 01:45:00,10.83,10.89,1,-0.54
 28/11/2018 02:00:00,10.85,10.89,1,-0.6
 28/11/2018 02:15:00,10.83,10.89,1,-0.6
 28/11/2018 02:30:00,10.86,10.89,1,-0.6
 28/11/2018 02:45:00,10.86,10.89,1,-0.6
 28/11/2018 03:00:00,10.88,10.89,1,-0.56
 28/11/2018 03:15:00,10.86,10.89,1,-0.53
 28/11/2018 03:30:00,10.89,10.89,1,-0.51
 28/11/2018 03:45:00,10.92,10.89,1,-0.53
 28/11/2018 04:00:00,10.93,10.89,1,-0.54
 28/11/2018 04:15:00,10.89,10.89,1,-0.54
 28/11/2018 04:30:00,10.9,10.89,1,-0.54
 28/11/2018 04:45:00,10.88,10.89,1,-0.54
 28/11/2018 05:00:00,10.88,10.89,1,-0.54
 28/11/2018 05:15:00,10.86,10.89,1,-0.54
 28/11/2018 05:30:00,10.97,10.89,1,-0.54
 28/11/2018 05:45:00,10.87,10.89,1,-0.54
 28/11/2018 06:00:00,10.82,10.89,1,-0.57
 28/11/2018 06:15:00,10.78,10.89,1,-0.74
 28/11/2018 06:30:00,10.85,10.89,1,-0.83
 28/11/2018 06:45:00,10.86,10.89,1,-0.83
 28/11/2018 07:00:00,10.8,10.89,1,-0.86
 28/11/2018 07:15:00,10.75,10.89,1,-0.91
 28/11/2018 07:30:00,10.75,10.89,1,-0.98
 28/11/2018 07:45:00,10.77,10.89,1,-1.01
 28/11/2018 08:00:00,10.73,10.89,1,-1.01
 28/11/2018 08:15:00,10.7,10.89,1,-0.89
 28/11/2018 08:30:00,10.72,10.89,1,-0.84
 28/11/2018 08:45:00,10.73,10.89,1,-0.87
 28/11/2018 09:00:00,10.77,10.89,1,-0.88
 28/11/2018 09:15:00,10.76,10.89,1,-0.77
 28/11/2018 09:30:00,10.76,10.89,1,-0.76
 28/11/2018 09:45:00,10.76,10.89,1,-0.71
 28/11/2018 10:00:00,10.77,10.89,1,-0.78
 28/11/2018 10:15:00,10.78,10.89,1,-0.86
 28/11/2018 10:30:00,10.79,10.89,1,-0.77
 28/11/2018 10:45:00,10.81,10.89,1,-0.82
 28/11/2018 11:00:00,10.83,10.89,1,-0.93
 28/11/2018 11:15:00,10.81,10.89,1,-0.87
 28/11/2018 11:30:00,10.81,10.89,1,-0.88
 28/11/2018 11:45:00,10.81,10.89,1,-0.87
 28/11/2018 12:00:00,10.79,10.89,1,-0.87
 28/11/2018 12:15:00,10.78,10.89,1,-0.9
 28/11/2018 12:30:00,10.79,10.89,1,-0.93
 28/11/2018 12:45:00,10.81,10.89,1,-0.94
 28/11/2018 13:00:00,10.85,10.89,1,-0.88
 28/11/2018 13:15:00,10.86,10.89,1,-0.78
 28/11/2018 13:30:00,10.87,10.89,1,-0.8
 28/11/2018 13:45:00,10.84,10.89,1,-0.8
 28/11/2018 14:00:00,10.82,10.89,1,-0.88
 28/11/2018 14:15:00,10.79,10.89,1,-0.9
 28/11/2018 14:30:00,10.8,10.89,1,-0.94
 28/11/2018 14:45:00,10.86,10.89,1,-0.85
 28/11/2018 15:00:00,10.92,10.89,1,-0.83
 28/11/2018 15:15:00,10.95,10.89,1,-0.77
 28/11/2018 15:30:00,10.94,10.89,1,-0.77
 28/11/2018 15:45:00,10.91,10.89,1,-0.74
 28/11/2018 16:00:00,10.89,10.89,1,-0.76
 28/11/2018 16:15:00,10.87,10.89,1,-0.84
 28/11/2018 16:30:00,10.8,10.89,1,-0.86
 28/11/2018 16:45:00,10.74,10.89,1,-0.91
 28/11/2018 17:00:00,10.75,10.89,1,-0.91
 28/11/2018 17:15:00,10.75,10.89,1,-0.94
 28/11/2018 17:30:00,10.74,10.89,1,-1.0
 28/11/2018 17:45:00,10.8,10.89,1,-1.03
 28/11/2018 18:00:00,10.82,10.89,1,-1.05
 28/11/2018 18:15:00,10.84,10.89,1,-1.01
 28/11/2018 18:30:00,10.87,10.89,1,-1.01
 28/11/2018 18:45:00,10.9,10.89,1,-1.01
 28/11/2018 19:00:00,10.9,10.89,1,-1.01
 28/11/2018 19:15:00,10.92,10.89,1,-0.99
 28/11/2018 19:30:00,10.95,10.89,1,-0.94
 28/11/2018 19:45:00,10.92,10.89,1,-0.91
 28/11/2018 20:00:00,10.87,10.89,1,-0.89
 28/11/2018 20:15:00,10.88,10.89,1,-0.77
 28/11/2018 20:30:00,10.92,10.89,1,-0.8
 28/11/2018 20:45:00,10.94,10.89,1,-0.84
 28/11/2018 21:00:00,10.96,10.89,1,-0.75
 28/11/2018 21:15:00,10.92,10.89,1,-0.74
 28/11/2018 21:30:00,10.91,10.89,1,-0.74
 28/11/2018 21:45:00,10.93,10.89,1,-0.75
 28/11/2018 22:00:00,10.92,10.89,1,-0.68
 28/11/2018 22:15:00,10.94,10.89,1,-0.64
 28/11/2018 22:30:00,10.95,10.89,1,-0.64
 28/11/2018 22:45:00,10.82,10.89,1,-0.64
 28/11/2018 23:00:00,10.81,10.89,1,-0.52
 28/11/2018 23:15:00,10.81,10.89,1,-0.5
 28/11/2018 23:30:00,10.82,10.89,1,-0.5
 28/11/2018 23:45:00,10.82,10.89,1,-0.51
 29/11/2018 00:00:00,10.83,10.89,1,-0.5
 29/11/2018 00:15:00,10.76,10.89,1,-0.5
 29/11/2018 00:30:00,10.8,10.89,1,-0.5
 29/11/2018 00:45:00,10.8,10.89,1,-0.52
 29/11/2018 01:00:00,10.83,10.89,1,-0.6
 29/11/2018 01:15:00,10.84,10.89,1,-0.6
 29/11/2018 01:30:00,10.86,10.89,1,-0.6
 29/11/2018 01:45:00,10.89,10.89,1,-0.6
 29/11/2018 02:00:00,10.92,10.89,1,-0.58
 29/11/2018 02:15:00,10.91,10.89,1,-0.6
 29/11/2018 02:30:00,10.87,10.89,1,-0.6
 29/11/2018 02:45:00,10.88,10.89,1,-0.58
 29/11/2018 03:00:00,10.87,10.89,1,-0.6
 29/11/2018 03:15:00,10.84,10.89,1,-0.57
 29/11/2018 03:30:00,10.87,10.89,1,-0.57
 29/11/2018 03:45:00,10.89,10.89,1,-0.57
 29/11/2018 04:00:00,10.9,10.89,1,-0.54
 29/11/2018 04:15:00,10.89,10.89,1,-0.54
 29/11/2018 04:30:00,10.9,10.89,1,-0.53
 29/11/2018 04:45:00,10.89,10.89,1,-0.45
 29/11/2018 05:00:00,10.9,10.89,1,-0.45
 29/11/2018 05:15:00,10.86,10.89,1,-0.46
 29/11/2018 05:30:00,10.83,10.89,1,-0.5
 29/11/2018 05:45:00,10.79,10.89,1,-0.53
 29/11/2018 06:00:00,10.76,10.89,1,-0.58
 29/11/2018 06:15:00,10.75,10.89,1,-0.64
 29/11/2018 06:30:00,10.83,10.89,1,-0.66
 29/11/2018 06:45:00,10.77,10.89,1,-0.73
 29/11/2018 07:00:00,10.73,10.89,1,-0.87
 29/11/2018 07:15:00,10.84,10.89,1,-0.87
 29/11/2018 07:30:00,10.91,10.89,1,-0.97
 29/11/2018 07:45:00,10.86,10.89,1,-1.01
 29/11/2018 08:00:00,10.84,10.89,1,-0.99
 29/11/2018 08:15:00,10.83,10.89,1,-0.88
 29/11/2018 08:30:00,10.83,10.89,1,-0.85
 29/11/2018 08:45:00,10.83,10.89,1,-0.91
 29/11/2018 09:00:00,10.83,10.89,1,-0.88
 29/11/2018 09:15:00,10.83,10.89,1,-0.8
 29/11/2018 09:30:00,10.87,10.89,1,-0.74
 29/11/2018 09:45:00,10.87,10.89,1,-0.8
 29/11/2018 10:00:00,10.87,10.89,1,-0.88
 29/11/2018 10:15:00,10.9,10.89,1,-0.77
 29/11/2018 10:30:00,10.94,10.89,1,-0.72
 29/11/2018 10:45:00,10.94,10.89,1,-0.67
 29/11/2018 11:00:00,10.94,10.89,1,-0.67
 29/11/2018 11:15:00,10.93,10.89,1,-0.67
 29/11/2018 11:30:00,10.94,10.89,1,-0.59
 29/11/2018 11:45:00,10.93,10.89,1,-0.62
 29/11/2018 12:00:00,10.92,10.89,1,-0.81
 29/11/2018 12:15:00,10.92,10.89,1,-0.84
 29/11/2018 12:30:00,10.94,10.89,1,-0.8
 29/11/2018 12:45:00,10.94,10.89,1,-0.81
 29/11/2018 13:00:00,10.94,10.89,1,-0.74
 29/11/2018 13:15:00,10.87,10.89,1,-0.83
 29/11/2018 13:30:00,10.9,10.89,1,-0.78
 29/11/2018 13:45:00,10.87,10.89,1,-0.79
 29/11/2018 14:00:00,10.86,10.89,1,-0.77
 29/11/2018 14:15:00,10.84,10.89,1,-0.7
 29/11/2018 14:30:00,10.83,10.89,1,-0.7
 29/11/2018 14:45:00,10.82,10.89,1,-0.7
 29/11/2018 15:00:00,10.83,10.89,1,-0.7
 29/11/2018 15:15:00,10.82,10.89,1,-0.7
 29/11/2018 15:30:00,10.84,10.89,1,-0.64
 29/11/2018 15:45:00,10.8,10.89,1,-0.67
 29/11/2018 16:00:00,10.77,10.89,1,-0.64
 29/11/2018 16:15:00,10.78,10.89,1,-0.64
 29/11/2018 16:30:00,10.8,10.89,1,-0.78
 29/11/2018 16:45:00,10.79,10.89,1,-0.83
 29/11/2018 17:00:00,10.76,10.89,1,-0.86
 29/11/2018 17:15:00,10.82,10.89,1,-0.91
 29/11/2018 17:30:00,10.81,10.89,1,-0.91
 29/11/2018 17:45:00,10.83,10.89,1,-0.91
 29/11/2018 18:00:00,10.84,10.89,1,-0.91
 29/11/2018 18:15:00,10.86,10.89,1,-0.91
 29/11/2018 18:30:00,10.89,10.89,1,-0.91
 29/11/2018 18:45:00,10.86,10.89,1,-0.97
 29/11/2018 19:00:00,10.88,10.89,1,-0.94
 29/11/2018 19:15:00,10.9,10.89,1,-0.94
 29/11/2018 19:30:00,10.94,10.89,1,-0.86
 29/11/2018 19:45:00,10.94,10.89,1,-0.85
 29/11/2018 20:00:00,10.96,10.89,1,-0.91
 29/11/2018 20:15:00,10.92,10.89,1,-0.91
 29/11/2018 20:30:00,10.93,10.89,1,-0.84
 29/11/2018 20:45:00,10.95,10.89,1,-0.77
 29/11/2018 21:00:00,10.96,10.89,1,-0.77
 29/11/2018 21:15:00,10.93,10.89,1,-0.77
 29/11/2018 21:30:00,10.81,10.89,1,-0.77
 29/11/2018 21:45:00,10.85,10.89,1,-0.66
 29/11/2018 22:00:00,10.9,10.89,1,-0.67
 29/11/2018 22:15:00,10.87,10.89,1,-0.64
 29/11/2018 22:30:00,10.92,10.89,1,-0.64
 29/11/2018 22:45:00,10.95,10.89,1,-0.64
 29/11/2018 23:00:00,10.94,10.89,1,-0.57
 29/11/2018 23:15:00,10.85,10.89,1,-0.51
 29/11/2018 23:30:00,10.86,10.89,1,-0.37
 29/11/2018 23:45:00,10.84,10.89,1,-0.37
 30/11/2018 00:00:00,10.85,10.89,1,-0.37
 30/11/2018 00:15:00,10.78,10.89,1,-0.37
 30/11/2018 00:30:00,10.79,10.89,1,-0.37
 30/11/2018 00:45:00,10.78,10.89,1,-0.37
 30/11/2018 01:00:00,10.78,10.89,1,-0.37
 30/11/2018 01:15:00,10.82,10.89,1,-0.37
 30/11/2018 01:30:00,10.8,10.89,1,-0.37
 30/11/2018 01:45:00,10.75,10.89,1,-0.37
 30/11/2018 02:00:00,10.79,10.89,1,-0.28
 30/11/2018 02:15:00,10.79,10.89,1,-0.27
 30/11/2018 02:30:00,10.79,10.89,1,-0.27
 30/11/2018 02:45:00,10.78,10.89,1,-0.27
 30/11/2018 03:00:00,10.82,10.89,1,-0.27
 30/11/2018 03:15:00,10.83,10.89,1,-0.27
 30/11/2018 03:30:00,10.86,10.89,1,-0.27
 30/11/2018 03:45:00,10.86,10.89,1,-0.27
 30/11/2018 04:00:00,10.87,10.89,1,-0.3
 30/11/2018 04:15:00,10.85,10.89,1,-0.35
 30/11/2018 04:30:00,10.87,10.89,1,-0.34
 30/11/2018 04:45:00,10.87,10.89,1,-0.48
 30/11/2018 05:00:00,10.86,10.89,1,-0.5
 30/11/2018 05:15:00,10.83,10.89,1,-0.5
 30/11/2018 05:30:00,10.8,10.89,1,-0.5
 30/11/2018 05:45:00,10.81,10.89,1,-0.5
 30/11/2018 06:00:00,10.8,10.89,1,-0.63
 30/11/2018 06:15:00,10.74,10.89,1,-0.6
 30/11/2018 06:30:00,10.76,10.89,1,-0.68
 30/11/2018 06:45:00,10.71,10.89,1,-0.79
 30/11/2018 07:00:00,10.73,10.89,1,-0.87
 30/11/2018 07:15:00,10.73,10.89,1,-0.92
 30/11/2018 07:30:00,10.76,10.89,1,-0.98
 30/11/2018 07:45:00,10.8,10.89,1,-1.06
 30/11/2018 08:00:00,10.79,10.89,1,-1.01
 30/11/2018 08:15:00,10.8,10.89,1,-0.9
 30/11/2018 08:30:00,10.8,10.89,1,-0.92
 30/11/2018 08:45:00,10.83,10.89,1,-0.81
 30/11/2018 09:00:00,10.83,10.89,1,-0.8
 30/11/2018 09:15:00,10.86,10.89,1,-0.75
 30/11/2018 09:30:00,10.88,10.89,1,-0.71
 30/11/2018 09:45:00,10.89,10.89,1,-0.77
 30/11/2018 10:00:00,10.88,10.89,1,-0.81
 30/11/2018 10:15:00,10.92,10.89,1,-0.78
 30/11/2018 10:30:00,10.89,10.89,1,-0.81
 30/11/2018 10:45:00,10.9,10.89,1,-0.78
 30/11/2018 11:00:00,10.91,10.89,1,-0.77
 30/11/2018 11:15:00,10.9,10.89,1,-0.78
 30/11/2018 11:30:00,10.9,10.89,1,-0.71
 30/11/2018 11:45:00,10.92,10.89,1,-0.78
 30/11/2018 12:00:00,10.92,10.89,1,-0.77
 30/11/2018 12:15:00,10.92,10.89,1,-0.77
 30/11/2018 12:30:00,10.92,10.89,1,-0.7
 30/11/2018 12:45:00,10.92,10.89,1,-0.73
 30/11/2018 13:00:00,10.92,10.89,1,-0.77
 30/11/2018 13:15:00,10.94,10.89,1,-0.83
 30/11/2018 13:30:00,10.96,10.89,1,-0.73
 30/11/2018 13:45:00,10.98,10.89,1,-0.64
 30/11/2018 14:00:00,10.95,10.89,1,-0.72
 30/11/2018 14:15:00,10.92,10.89,1,-0.69
 30/11/2018 14:30:00,10.9,10.89,1,-0.63
 30/11/2018 14:45:00,10.92,10.89,1,-0.7
 30/11/2018 15:00:00,10.91,10.89,1,-0.71
 30/11/2018 15:15:00,10.89,10.89,1,-0.71
 30/11/2018 15:30:00,10.88,10.89,1,-0.64
 30/11/2018 15:45:00,10.85,10.89,1,-0.71
 30/11/2018 16:00:00,10.78,10.89,1,-0.68
 30/11/2018 16:15:00,10.77,10.89,1,-0.76
 30/11/2018 16:30:00,10.83,10.89,1,-0.81
 30/11/2018 16:45:00,10.81,10.89,1,-0.87
 30/11/2018 17:00:00,10.78,10.89,1,-0.87
 30/11/2018 17:15:00,10.81,10.89,1,-0.89
 30/11/2018 17:30:00,10.81,10.89,1,-0.96
 30/11/2018 17:45:00,10.81,10.89,1,-0.96
 30/11/2018 18:00:00,10.84,10.89,1,-0.94
 30/11/2018 18:15:00,10.85,10.89,1,-0.96
 30/11/2018 18:30:00,10.88,10.89,1,-1.0
 30/11/2018 18:45:00,10.88,10.89,1,-0.95
 30/11/2018 19:00:00,10.9,10.89,1,-1.01
 30/11/2018 19:15:00,10.91,10.89,1,-0.95
 30/11/2018 19:30:00,10.94,10.89,1,-0.91
 30/11/2018 19:45:00,10.96,10.89,1,-0.91
 30/11/2018 20:00:00,10.91,10.89,1,-0.91
 30/11/2018 20:15:00,10.94,10.89,1,-0.85
 30/11/2018 20:30:00,10.92,10.89,1,-0.8
 30/11/2018 20:45:00,10.91,10.89,1,-0.8
 30/11/2018 21:00:00,10.9,10.89,1,-0.8
 30/11/2018 21:15:00,10.95,10.89,1,-0.8
 30/11/2018 21:30:00,10.96,10.89,1,-0.8
 30/11/2018 21:45:00,10.98,10.89,1,-0.67
 30/11/2018 22:00:00,10.98,10.89,1,-0.67
 30/11/2018 22:15:00,10.98,10.89,1,-0.67
 30/11/2018 22:30:00,10.98,10.89,1,-0.67
 30/11/2018 22:45:00,10.99,10.89,1,-0.61
 30/11/2018 23:00:00,10.98,10.89,1,-0.59
 30/11/2018 23:15:00,10.98,10.89,1,-0.54
 30/11/2018 23:30:00,10.99,10.89,1,-0.6
 30/11/2018 23:45:00,11.0,10.89,1,-0.57
 01/12/2018 00:00:00,10.95,10.89,1,-0.5
 01/12/2018 00:15:00,10.85,10.89,1,-0.5
 01/12/2018 00:30:00,10.85,10.89,1,-0.53
 01/12/2018 00:45:00,10.84,10.89,1,-0.6
 01/12/2018 01:00:00,10.84,10.89,1,-0.6
 01/12/2018 01:15:00,10.83,10.89,1,-0.6
 01/12/2018 01:30:00,10.87,10.89,1,-0.6
 01/12/2018 01:45:00,10.89,10.89,1,-0.6
 01/12/2018 02:00:00,10.91,10.89,1,-0.6
 01/12/2018 02:15:00,10.91,10.89,1,-0.6
 01/12/2018 02:30:00,10.85,10.89,1,-0.6
 01/12/2018 02:45:00,10.85,10.89,1,-0.6
 01/12/2018 03:00:00,10.87,10.89,1,-0.57
 01/12/2018 03:15:00,10.87,10.89,1,-0.5
 01/12/2018 03:30:00,10.88,10.89,1,-0.53
 01/12/2018 03:45:00,10.9,10.89,1,-0.54
 01/12/2018 04:00:00,10.93,10.89,1,-0.54
 01/12/2018 04:15:00,10.93,10.89,1,-0.54
 01/12/2018 04:30:00,10.93,10.89,1,-0.54
 01/12/2018 04:45:00,10.92,10.89,1,-0.54
 01/12/2018 05:00:00,10.92,10.89,1,-0.47
 01/12/2018 05:15:00,10.89,10.89,1,-0.52
 01/12/2018 05:30:00,10.9,10.89,1,-0.51
 01/12/2018 05:45:00,10.89,10.89,1,-0.55
 01/12/2018 06:00:00,10.86,10.89,1,-0.55
 01/12/2018 06:15:00,10.79,10.89,1,-0.54
 01/12/2018 06:30:00,10.79,10.89,1,-0.56
 01/12/2018 06:45:00,10.77,10.89,1,-0.61
 01/12/2018 07:00:00,10.76,10.89,1,-0.66
 01/12/2018 07:15:00,10.75,10.89,1,-0.73
 01/12/2018 07:30:00,10.8,10.89,1,-0.81
 01/12/2018 07:45:00,10.82,10.89,1,-0.85
 01/12/2018 08:00:00,10.87,10.89,1,-0.91
 01/12/2018 08:15:00,10.85,10.89,1,-0.8
 01/12/2018 08:30:00,10.83,10.89,1,-0.73
 01/12/2018 08:45:00,10.81,10.89,1,-0.67
 01/12/2018 09:00:00,10.79,10.89,1,-0.7
 01/12/2018 09:15:00,10.79,10.89,1,-0.65
 01/12/2018 09:30:00,10.8,10.89,1,-0.68
 01/12/2018 09:45:00,10.82,10.89,1,-0.6
 01/12/2018 10:00:00,10.83,10.89,1,-0.63
 01/12/2018 10:15:00,10.85,10.89,1,-0.64
 01/12/2018 10:30:00,10.84,10.89,1,-0.64
 01/12/2018 10:45:00,10.85,10.89,1,-0.67
 01/12/2018 11:00:00,10.86,10.89,1,-0.61
 01/12/2018 11:15:00,10.86,10.89,1,-0.63
 01/12/2018 11:30:00,10.85,10.89,1,-0.6
 01/12/2018 11:45:00,10.9,10.89,1,-0.65
 01/12/2018 12:00:00,10.92,10.89,1,-0.61
 01/12/2018 12:15:00,10.93,10.89,1,-0.64
 01/12/2018 12:30:00,10.95,10.89,1,-0.64
 01/12/2018 12:45:00,10.96,10.89,1,-0.64
 01/12/2018 13:00:00,10.96,10.89,1,-0.65
 01/12/2018 13:15:00,10.97,10.89,1,-0.6
 01/12/2018 13:30:00,10.98,10.89,1,-0.63
 01/12/2018 13:45:00,10.99,10.89,1,-0.67
 01/12/2018 14:00:00,10.99,10.89,1,-0.67
 01/12/2018 14:15:00,10.91,10.89,1,-0.66
 01/12/2018 14:30:00,10.91,10.89,1,-0.55
 01/12/2018 14:45:00,10.91,10.89,1,-0.6
 01/12/2018 15:00:00,10.9,10.89,1,-0.6
 01/12/2018 15:15:00,10.9,10.89,1,-0.6
 01/12/2018 15:30:00,10.88,10.89,1,-0.6
 01/12/2018 15:45:00,10.87,10.89,1,-0.6
 01/12/2018 16:00:00,10.83,10.89,1,-0.6
 01/12/2018 16:15:00,10.77,10.89,1,-0.6
 01/12/2018 16:30:00,10.82,10.89,1,-0.65
 01/12/2018 16:45:00,10.74,10.89,1,-0.75
 01/12/2018 17:00:00,10.81,10.89,1,-0.84
 01/12/2018 17:15:00,10.81,10.89,1,-0.9
 01/12/2018 17:30:00,10.79,10.89,1,-0.91
 01/12/2018 17:45:00,10.79,10.89,1,-0.91
 01/12/2018 18:00:00,10.8,10.89,1,-1.0
 01/12/2018 18:15:00,10.82,10.89,1,-0.94
 01/12/2018 18:30:00,10.83,10.89,1,-0.94
 01/12/2018 18:45:00,10.84,10.89,1,-0.94
 01/12/2018 19:00:00,10.86,10.89,1,-0.94
 01/12/2018 19:15:00,10.89,10.89,1,-0.92
 01/12/2018 19:30:00,10.94,10.89,1,-0.8
 01/12/2018 19:45:00,10.95,10.89,1,-0.8
 01/12/2018 20:00:00,10.92,10.89,1,-0.75
 01/12/2018 20:15:00,10.95,10.89,1,-0.74
 01/12/2018 20:30:00,10.97,10.89,1,-0.74
 01/12/2018 20:45:00,10.97,10.89,1,-0.74
 01/12/2018 21:00:00,10.94,10.89,1,-0.74
 01/12/2018 21:15:00,10.86,10.89,1,-0.74
 01/12/2018 21:30:00,10.81,10.89,1,-0.74
 01/12/2018 21:45:00,10.8,10.89,1,-0.62
 01/12/2018 22:00:00,10.83,10.89,1,-0.63
 01/12/2018 22:15:00,10.85,10.89,1,-0.64
 01/12/2018 22:30:00,10.87,10.89,1,-0.64
 01/12/2018 22:45:00,10.89,10.9,1,-0.55
 01/12/2018 23:00:00,10.92,10.9,1,-0.5
 01/12/2018 23:15:00,10.86,10.9,1,-0.5
 01/12/2018 23:30:00,10.86,10.9,1,-0.5
 01/12/2018 23:45:00,10.86,10.89,1,-0.5
 02/12/2018 00:00:00,10.87,10.89,1,-0.5
 02/12/2018 00:15:00,10.82,10.89,1,-0.52
 02/12/2018 00:30:00,10.82,10.89,1,-0.58
 02/12/2018 00:45:00,10.8,10.89,1,-0.54
 02/12/2018 01:00:00,10.8,10.89,1,-0.54
 02/12/2018 01:15:00,10.82,10.89,1,-0.54
 02/12/2018 01:30:00,10.85,10.89,1,-0.54
 02/12/2018 01:45:00,10.87,10.89,1,-0.54
 02/12/2018 02:00:00,10.9,10.89,1,-0.54
 02/12/2018 02:15:00,10.87,10.89,1,-0.54
 02/12/2018 02:30:00,10.83,10.89,1,-0.54
 02/12/2018 02:45:00,10.84,10.89,1,-0.54
 02/12/2018 03:00:00,10.85,10.89,1,-0.53
 02/12/2018 03:15:00,10.87,10.89,1,-0.44
 02/12/2018 03:30:00,10.88,10.89,1,-0.44
 02/12/2018 03:45:00,10.88,10.89,1,-0.44
 02/12/2018 04:00:00,10.91,10.89,1,-0.48
 02/12/2018 04:15:00,10.9,10.89,1,-0.41
 02/12/2018 04:30:00,10.91,10.89,1,-0.4
 02/12/2018 04:45:00,10.9,10.89,1,-0.4
 02/12/2018 05:00:00,10.91,10.89,1,-0.4
 02/12/2018 05:15:00,10.91,10.89,1,-0.4
 02/12/2018 05:30:00,10.9,10.89,1,-0.45
 02/12/2018 05:45:00,10.9,10.89,1,-0.47
 02/12/2018 06:00:00,10.89,10.89,1,-0.47
 02/12/2018 06:15:00,10.86,10.89,1,-0.47
 02/12/2018 06:30:00,10.85,10.89,1,-0.51
 02/12/2018 06:45:00,10.85,10.89,1,-0.57
 02/12/2018 07:00:00,10.88,10.89,1,-0.65
 02/12/2018 07:15:00,10.88,10.89,1,-0.73
 02/12/2018 07:30:00,10.88,10.89,1,-0.67
 02/12/2018 07:45:00,10.87,10.89,1,-0.66
 02/12/2018 08:00:00,10.86,10.89,1,-0.54
 02/12/2018 08:15:00,10.83,10.89,1,-0.54
 02/12/2018 08:30:00,10.81,10.89,1,-0.59
 02/12/2018 08:45:00,10.8,10.89,1,-0.63
 02/12/2018 09:00:00,10.76,10.89,1,-0.68
 02/12/2018 09:15:00,10.75,10.89,1,-0.64
 02/12/2018 09:30:00,10.78,10.89,1,-0.64
 02/12/2018 09:45:00,10.77,10.89,1,-0.64
 02/12/2018 10:00:00,10.75,10.89,1,-0.64
 02/12/2018 10:15:00,10.8,10.89,1,-0.64
 02/12/2018 10:30:00,10.81,10.89,1,-0.64
 02/12/2018 10:45:00,10.83,10.89,1,-0.6
 02/12/2018 11:00:00,10.84,10.89,1,-0.5
 02/12/2018 11:15:00,10.82,10.89,1,-0.5
 02/12/2018 11:30:00,10.83,10.89,1,-0.63
 02/12/2018 11:45:00,10.81,10.89,1,-0.64
 02/12/2018 12:00:00,10.81,10.89,1,-0.64
 02/12/2018 12:15:00,10.81,10.89,1,-0.64
 02/12/2018 12:30:00,10.81,10.89,1,-0.64
 02/12/2018 12:45:00,10.79,10.89,1,-0.64
 02/12/2018 13:00:00,10.84,10.89,1,-0.7
 02/12/2018 13:15:00,10.87,10.89,1,-0.7
 02/12/2018 13:30:00,10.89,10.89,1,-0.7
 02/12/2018 13:45:00,10.93,10.89,1,-0.7
 02/12/2018 14:00:00,10.92,10.89,1,-0.7
 02/12/2018 14:15:00,10.91,10.89,1,-0.7
 02/12/2018 14:30:00,10.92,10.89,1,-0.66
 02/12/2018 14:45:00,10.92,10.89,1,-0.6
 02/12/2018 15:00:00,10.92,10.89,1,-0.62
 02/12/2018 15:15:00,10.9,10.89,1,-0.6
 02/12/2018 15:30:00,10.88,10.89,1,-0.6
 02/12/2018 15:45:00,10.87,10.89,1,-0.71
 02/12/2018 16:00:00,10.85,10.89,1,-0.67
 02/12/2018 16:15:00,10.83,10.89,1,-0.67
 02/12/2018 16:30:00,10.78,10.89,1,-0.71
 02/12/2018 16:45:00,10.76,10.89,1,-0.87
 02/12/2018 17:00:00,10.79,10.89,1,-0.87
 02/12/2018 17:15:00,10.85,10.89,1,-0.87
 02/12/2018 17:30:00,10.88,10.89,1,-0.87
 02/12/2018 17:45:00,10.91,10.89,1,-0.93
 02/12/2018 18:00:00,10.94,10.89,1,-1.01
 02/12/2018 18:15:00,10.92,10.89,1,-0.97
 02/12/2018 18:30:00,10.88,10.89,1,-0.97
 02/12/2018 18:45:00,10.9,10.89,1,-1.03
 02/12/2018 19:00:00,10.93,10.89,1,-0.97
 02/12/2018 19:15:00,10.95,10.89,1,-0.96
 02/12/2018 19:30:00,10.93,10.89,1,-0.86
 02/12/2018 19:45:00,10.95,10.89,1,-0.84
 02/12/2018 20:00:00,10.93,10.89,1,-0.84
 02/12/2018 20:15:00,10.89,10.89,1,-0.84
 02/12/2018 20:30:00,10.85,10.89,1,-0.84
 02/12/2018 20:45:00,10.89,10.89,1,-0.81
 02/12/2018 21:00:00,10.88,10.89,1,-0.73
 02/12/2018 21:15:00,10.84,10.89,1,-0.71
 02/12/2018 21:30:00,10.79,10.89,1,-0.63
 02/12/2018 21:45:00,10.83,10.89,1,-0.6
 02/12/2018 22:00:00,10.86,10.89,1,-0.6
 02/12/2018 22:15:00,10.88,10.89,1,-0.6
 02/12/2018 22:30:00,10.86,10.89,1,-0.62
 02/12/2018 22:45:00,10.86,10.89,1,-0.55
 02/12/2018 23:00:00,10.82,10.89,1,-0.54
 02/12/2018 23:15:00,10.8,10.89,1,-0.54
 02/12/2018 23:30:00,10.83,10.89,1,-0.48
 02/12/2018 23:45:00,10.83,10.89,1,-0.54
 03/12/2018 00:00:00,10.83,10.89,1,-0.54
 03/12/2018 00:00:00,10.83,10.89,1,-0.54
 03/12/2018 00:15:00,10.79,10.89,1,-0.54
 03/12/2018 00:30:00,10.81,10.89,1,-0.54
 03/12/2018 00:45:00,10.8,10.89,1,-0.54
 03/12/2018 01:00:00,10.81,10.89,1,-0.54
 03/12/2018 01:15:00,10.81,10.89,1,-0.44
 03/12/2018 01:30:00,10.84,10.89,1,-0.51
 03/12/2018 01:45:00,10.86,10.89,1,-0.54
 03/12/2018 02:00:00,10.86,10.89,1,-0.54
 03/12/2018 02:15:00,10.87,10.89,1,-0.54
 03/12/2018 02:30:00,10.88,10.89,1,-0.54
 03/12/2018 02:45:00,10.91,10.89,1,-0.53
 03/12/2018 03:00:00,10.93,10.89,1,-0.46
 03/12/2018 03:15:00,10.92,10.89,1,-0.44
 03/12/2018 03:30:00,10.94,10.89,1,-0.44
 03/12/2018 03:45:00,10.95,10.89,1,-0.44
 03/12/2018 04:00:00,10.96,10.89,1,-0.44
 03/12/2018 04:15:00,10.95,10.89,1,-0.45
 03/12/2018 04:30:00,10.96,10.89,1,-0.47
 03/12/2018 04:45:00,10.95,10.89,1,-0.47
 03/12/2018 05:00:00,10.94,10.89,1,-0.47
 03/12/2018 05:15:00,10.93,10.89,1,-0.47
 03/12/2018 05:30:00,10.96,10.89,1,-0.5
 03/12/2018 05:45:00,10.93,10.89,1,-0.5
 03/12/2018 06:00:00,10.91,10.89,1,-0.5
 03/12/2018 06:15:00,10.89,10.89,1,-0.52
 03/12/2018 06:30:00,10.9,10.89,1,-0.64
 03/12/2018 06:45:00,10.82,10.89,1,-0.75
 03/12/2018 07:00:00,10.75,10.89,1,-0.81
 03/12/2018 07:15:00,10.72,10.89,1,-0.84
 03/12/2018 07:30:00,10.74,10.89,1,-0.95
 03/12/2018 07:45:00,10.78,10.89,1,-0.96
 03/12/2018 08:00:00,10.76,10.89,1,-0.99
 03/12/2018 08:15:00,10.75,10.89,1,-0.96
 03/12/2018 08:30:00,10.75,10.89,1,-0.89
 03/12/2018 08:45:00,10.76,10.89,1,-0.81
 03/12/2018 09:00:00,10.76,10.89,1,-0.79
 03/12/2018 09:15:00,10.76,10.89,1,-0.77
 03/12/2018 09:30:00,10.73,10.89,1,-0.81
 03/12/2018 09:45:00,10.76,10.89,1,-0.87
 03/12/2018 10:00:00,10.75,10.89,1,-0.89
 03/12/2018 10:15:00,10.79,10.89,1,-0.86
 03/12/2018 10:30:00,10.79,10.89,1,-0.78
 03/12/2018 10:45:00,10.81,10.89,1,-0.7
 03/12/2018 11:00:00,10.81,10.89,1,-0.67
 03/12/2018 11:15:00,10.81,10.89,1,-0.7
 03/12/2018 11:30:00,10.81,10.89,1,-0.68
 03/12/2018 11:45:00,10.82,10.89,1,-0.65
 03/12/2018 12:00:00,10.81,10.89,1,-0.64
 03/12/2018 12:15:00,10.79,10.89,1,-0.76
 03/12/2018 12:30:00,10.83,10.89,1,-0.87
 03/12/2018 12:45:00,10.86,10.89,1,-0.74
 03/12/2018 13:00:00,10.88,10.89,1,-0.71
 03/12/2018 13:15:00,10.89,10.89,1,-0.69
 03/12/2018 13:30:00,10.9,10.89,1,-0.71
 03/12/2018 13:45:00,10.9,10.89,1,-0.67
 03/12/2018 14:00:00,10.9,10.89,1,-0.79
 03/12/2018 14:15:00,10.88,10.89,1,-0.71
 03/12/2018 14:30:00,10.89,10.89,1,-0.62
 03/12/2018 14:45:00,10.88,10.89,1,-0.63
 03/12/2018 15:00:00,10.88,10.89,1,-0.66
 03/12/2018 15:15:00,10.88,10.89,1,-0.7
 03/12/2018 15:30:00,10.86,10.89,1,-0.73
 03/12/2018 15:45:00,10.83,10.89,1,-0.72
 03/12/2018 16:00:00,10.76,10.89,1,-0.74
 03/12/2018 16:15:00,10.76,10.89,1,-0.77
 03/12/2018 16:30:00,10.79,10.89,1,-0.85
 03/12/2018 16:45:00,10.79,10.89,1,-0.89
 03/12/2018 17:00:00,10.77,10.89,1,-0.91
 03/12/2018 17:15:00,10.77,10.89,1,-0.94
 03/12/2018 17:30:00,10.76,10.89,1,-0.94
 03/12/2018 17:45:00,10.77,10.89,1,-0.94
 03/12/2018 18:00:00,10.79,10.89,1,-0.94
 03/12/2018 18:15:00,10.79,10.89,1,-0.94
 03/12/2018 18:30:00,10.83,10.89,1,-0.97
 03/12/2018 18:45:00,10.85,10.89,1,-1.0
 03/12/2018 19:00:00,10.86,10.89,1,-1.01
 03/12/2018 19:15:00,10.86,10.89,1,-0.98
 03/12/2018 19:30:00,10.9,10.89,1,-0.94
 03/12/2018 19:45:00,10.94,10.89,1,-0.91
 03/12/2018 20:00:00,10.96,10.89,1,-0.9
 03/12/2018 20:15:00,10.86,10.89,1,-0.79
 03/12/2018 20:30:00,10.81,10.89,1,-0.83
 03/12/2018 20:45:00,10.81,10.89,1,-0.74
 03/12/2018 21:00:00,10.83,10.89,1,-0.74
 03/12/2018 21:15:00,10.86,10.89,1,-0.76
 03/12/2018 21:30:00,10.9,10.89,1,-0.75
 03/12/2018 21:45:00,10.86,10.89,1,-0.67
 03/12/2018 22:00:00,10.89,10.89,1,-0.67
 03/12/2018 22:15:00,10.94,10.89,1,-0.67
 03/12/2018 22:30:00,10.89,10.89,1,-0.63
 03/12/2018 22:45:00,10.9,10.89,1,-0.57
 03/12/2018 23:00:00,10.92,10.89,1,-0.57
 03/12/2018 23:15:00,10.94,10.89,1,-0.57
 03/12/2018 23:30:00,10.97,10.89,1,-0.57
 03/12/2018 23:45:00,10.98,10.89,1,-0.57
 04/12/2018 00:00:00,10.83,10.89,1,-0.57
 04/12/2018 00:15:00,10.79,10.89,1,-0.57
 04/12/2018 00:30:00,10.81,10.89,1,-0.57
 04/12/2018 00:45:00,10.8,10.89,1,-0.57
 04/12/2018 01:00:00,10.81,10.89,1,-0.57
 04/12/2018 01:15:00,10.82,10.89,1,-0.57
 04/12/2018 01:30:00,10.84,10.89,1,-0.57
 04/12/2018 01:45:00,10.86,10.89,1,-0.57
 04/12/2018 02:00:00,10.87,10.89,1,-0.57
 04/12/2018 02:15:00,10.86,10.89,1,-0.57
 04/12/2018 02:30:00,10.88,10.89,1,-0.57
 04/12/2018 02:45:00,10.9,10.89,1,-0.57
 04/12/2018 03:00:00,10.91,10.89,1,-0.57
 04/12/2018 03:15:00,10.92,10.89,1,-0.57
 04/12/2018 03:30:00,10.94,10.89,1,-0.57
 04/12/2018 03:45:00,10.97,10.89,1,-0.57
 04/12/2018 04:00:00,10.97,10.89,1,-0.47
 04/12/2018 04:15:00,10.98,10.89,1,-0.53
 04/12/2018 04:30:00,10.99,10.89,1,-0.57
 04/12/2018 04:45:00,10.97,10.89,1,-0.57
 04/12/2018 05:00:00,10.95,10.89,1,-0.57
 04/12/2018 05:15:00,10.93,10.89,1,-0.57
 04/12/2018 05:30:00,10.92,10.89,1,-0.61
 04/12/2018 05:45:00,10.92,10.89,1,-0.64
 04/12/2018 06:00:00,10.93,10.89,1,-0.64
 04/12/2018 06:15:00,10.91,10.89,1,-0.69
 04/12/2018 06:30:00,10.89,10.89,1,-0.72
 04/12/2018 06:45:00,10.77,10.89,1,-0.86
 04/12/2018 07:00:00,10.72,10.89,1,-0.88
 04/12/2018 07:15:00,10.72,10.89,1,-0.97
 04/12/2018 07:30:00,10.74,10.89,1,-0.99
 04/12/2018 07:45:00,10.7,10.89,1,-1.06
 04/12/2018 08:00:00,10.7,10.89,1,-1.06
 04/12/2018 08:15:00,10.74,10.89,1,-0.97
 04/12/2018 08:30:00,10.81,10.89,1,-0.89
 04/12/2018 08:45:00,10.82,10.89,1,-0.95
 04/12/2018 09:00:00,10.84,10.89,1,-0.81
 04/12/2018 09:15:00,10.85,10.89,1,-0.8
 04/12/2018 09:30:00,10.87,10.89,1,-0.81
 04/12/2018 09:45:00,10.86,10.89,1,-0.85
 04/12/2018 10:00:00,10.87,10.89,1,-0.87
 04/12/2018 10:15:00,10.89,10.89,1,-0.85
 04/12/2018 10:30:00,10.88,10.89,1,-0.85
 04/12/2018 10:45:00,10.89,10.89,1,-0.83
 04/12/2018 11:00:00,10.91,10.89,1,-0.76
 04/12/2018 11:15:00,10.9,10.89,1,-0.64
 04/12/2018 11:30:00,10.9,10.89,1,-0.65
 04/12/2018 11:45:00,10.92,10.89,1,-0.67
 04/12/2018 12:00:00,10.92,10.89,1,-0.67
 04/12/2018 12:15:00,10.91,10.89,1,-0.67
 04/12/2018 12:30:00,10.9,10.89,1,-0.67
 04/12/2018 12:45:00,10.89,10.89,1,-0.67
 04/12/2018 13:00:00,10.9,10.89,1,-0.67
 04/12/2018 13:15:00,10.9,10.89,1,-0.69
 04/12/2018 13:30:00,10.91,10.89,1,-0.65
 04/12/2018 13:45:00,10.9,10.89,1,-0.7
 04/12/2018 14:00:00,10.89,10.89,1,-0.72
 04/12/2018 14:15:00,10.86,10.89,1,-0.84
 04/12/2018 14:30:00,10.87,10.89,1,-0.82
 04/12/2018 14:45:00,10.89,10.89,1,-0.79
 04/12/2018 15:00:00,10.89,10.89,1,-0.77
 04/12/2018 15:15:00,10.9,10.89,1,-0.77
 04/12/2018 15:30:00,10.9,10.89,1,-0.77
 04/12/2018 15:45:00,10.84,10.89,1,-0.77
 04/12/2018 16:00:00,10.81,10.89,1,-0.77
 04/12/2018 16:15:00,10.82,10.89,1,-0.87
 04/12/2018 16:30:00,10.81,10.89,1,-0.91
 04/12/2018 16:45:00,10.81,10.89,1,-0.94
 04/12/2018 17:00:00,10.79,10.89,1,-0.93
 04/12/2018 17:15:00,10.79,10.89,1,-1.03
 04/12/2018 17:30:00,10.8,10.89,1,-1.04
 04/12/2018 17:45:00,10.8,10.89,1,-1.04
 04/12/2018 18:00:00,10.82,10.89,1,-1.04
 04/12/2018 18:15:00,10.81,10.89,1,-1.04
 04/12/2018 18:30:00,10.84,10.89,1,-1.04
 04/12/2018 18:45:00,10.82,10.89,1,-1.04
 04/12/2018 19:00:00,10.83,10.89,1,-1.02
 04/12/2018 19:15:00,10.83,10.89,1,-0.98
 04/12/2018 19:30:00,10.87,10.89,1,-1.03
 04/12/2018 19:45:00,10.89,10.89,1,-0.97
 04/12/2018 20:00:00,10.94,10.89,1,-0.97
 04/12/2018 20:15:00,10.95,10.89,1,-0.97
 04/12/2018 20:30:00,10.88,10.89,1,-0.92
 04/12/2018 20:45:00,10.89,10.89,1,-0.91
 04/12/2018 21:00:00,10.92,10.89,1,-0.83
 04/12/2018 21:15:00,10.95,10.89,1,-0.8
 04/12/2018 21:30:00,11.0,10.89,1,-0.8
 04/12/2018 21:45:00,11.0,10.89,1,-0.8
 04/12/2018 22:00:00,10.93,10.89,1,-0.67
 04/12/2018 22:15:00,10.88,10.89,1,-0.67
 04/12/2018 22:30:00,10.9,10.89,1,-0.67
 04/12/2018 22:45:00,10.94,10.89,1,-0.67
 04/12/2018 23:00:00,10.93,10.89,1,-0.61
 04/12/2018 23:15:00,10.92,10.89,1,-0.54
 04/12/2018 23:30:00,10.95,10.89,1,-0.55
 04/12/2018 23:45:00,10.93,10.89,1,-0.57
 05/12/2018 00:00:00,10.88,10.89,1,-0.57
 05/12/2018 00:15:00,10.82,10.89,1,-0.57
 05/12/2018 00:30:00,10.79,10.89,1,-0.62
 05/12/2018 00:45:00,10.83,10.89,1,-0.62
 05/12/2018 01:00:00,10.82,10.89,1,-0.57
 05/12/2018 01:15:00,10.84,10.89,1,-0.57
 05/12/2018 01:30:00,10.86,10.89,1,-0.6
 05/12/2018 01:45:00,10.86,10.89,1,-0.6
 05/12/2018 02:00:00,10.9,10.89,1,-0.61
 05/12/2018 02:15:00,10.89,10.89,1,-0.55
 05/12/2018 02:30:00,10.91,10.89,1,-0.54
 05/12/2018 02:45:00,10.9,10.89,1,-0.54
 05/12/2018 03:00:00,10.93,10.89,1,-0.54
 05/12/2018 03:15:00,10.95,10.89,1,-0.54
 05/12/2018 03:30:00,10.98,10.89,1,-0.54
 05/12/2018 03:45:00,10.98,10.89,1,-0.54
 05/12/2018 04:00:00,10.99,10.89,1,-0.54
 05/12/2018 04:15:00,10.98,10.89,1,-0.54
 05/12/2018 04:30:00,10.94,10.89,1,-0.54
 05/12/2018 04:45:00,10.9,10.89,1,-0.53
 05/12/2018 05:00:00,10.91,10.89,1,-0.45
 05/12/2018 05:15:00,10.86,10.89,1,-0.54
 05/12/2018 05:30:00,10.86,10.89,1,-0.54
 05/12/2018 05:45:00,10.84,10.89,1,-0.54
 05/12/2018 06:00:00,10.83,10.89,1,-0.57
 05/12/2018 06:15:00,10.78,10.89,1,-0.67
 05/12/2018 06:30:00,10.8,10.89,1,-0.69
 05/12/2018 06:45:00,10.81,10.89,1,-0.81
 05/12/2018 07:00:00,10.8,10.89,1,-0.88
 05/12/2018 07:15:00,10.79,10.89,1,-0.89
 05/12/2018 07:30:00,10.81,10.89,1,-0.96
 05/12/2018 07:45:00,10.81,10.89,1,-0.89
 05/12/2018 08:00:00,10.78,10.89,1,-0.96
 05/12/2018 08:15:00,10.76,10.89,1,-0.93
 05/12/2018 08:30:00,10.77,10.89,1,-0.81
 05/12/2018 08:45:00,10.78,10.89,1,-0.76
 05/12/2018 09:00:00,10.77,10.89,1,-0.7
 05/12/2018 09:15:00,10.74,10.89,1,-0.74
 05/12/2018 09:30:00,10.74,10.89,1,-0.77
 05/12/2018 09:45:00,10.76,10.89,1,-0.69
 05/12/2018 10:00:00,10.75,10.89,1,-0.72
 05/12/2018 10:15:00,10.75,10.89,1,-0.72
 05/12/2018 10:30:00,10.75,10.89,1,-0.73
 05/12/2018 10:45:00,10.8,10.89,1,-0.78
 05/12/2018 11:00:00,10.86,10.89,1,-0.82
 05/12/2018 11:15:00,10.95,10.89,1,-0.78
 05/12/2018 11:30:00,10.98,10.89,1,-0.7
 05/12/2018 11:45:00,10.98,10.89,1,-0.7
 05/12/2018 12:00:00,10.96,10.89,1,-0.76
 05/12/2018 12:15:00,10.94,10.89,1,-0.77
 05/12/2018 12:30:00,10.95,10.89,1,-0.78
 05/12/2018 12:45:00,10.96,10.89,1,-0.76
 05/12/2018 13:00:00,10.97,10.89,1,-0.93
 05/12/2018 13:15:00,10.96,10.89,1,-0.97
 05/12/2018 13:30:00,10.94,10.89,1,-0.87
 05/12/2018 13:45:00,10.87,10.89,1,-0.78
 05/12/2018 14:00:00,10.87,10.89,1,-0.76
 05/12/2018 14:15:00,10.88,10.89,1,-0.77
 05/12/2018 14:30:00,10.9,10.89,1,-0.69
 05/12/2018 14:45:00,10.92,10.89,1,-0.71
 05/12/2018 15:00:00,10.92,10.89,1,-0.73
 05/12/2018 15:15:00,10.91,10.89,1,-0.74
 05/12/2018 15:30:00,10.89,10.89,1,-0.74
 05/12/2018 15:45:00,10.87,10.89,1,-0.77
 05/12/2018 16:00:00,10.86,10.89,1,-0.71
 05/12/2018 16:15:00,10.88,10.89,1,-0.8
 05/12/2018 16:30:00,10.86,10.89,1,-0.8
 05/12/2018 16:45:00,10.8,10.89,1,-0.82
 05/12/2018 17:00:00,10.77,10.89,1,-0.91
 05/12/2018 17:15:00,10.77,10.89,1,-0.95
 05/12/2018 17:30:00,10.78,10.89,1,-0.97
 05/12/2018 17:45:00,10.8,10.89,1,-0.97
 05/12/2018 18:00:00,10.81,10.89,1,-0.97
 05/12/2018 18:15:00,10.82,10.89,1,-0.97
 05/12/2018 18:30:00,10.86,10.89,1,-0.97
 05/12/2018 18:45:00,10.86,10.89,1,-0.97
 05/12/2018 19:00:00,10.86,10.89,1,-0.97
 05/12/2018 19:15:00,10.88,10.89,1,-0.99
 05/12/2018 19:30:00,10.94,10.89,1,-0.97
 05/12/2018 19:45:00,10.94,10.89,1,-0.93
 05/12/2018 20:00:00,10.91,10.89,1,-0.94
 05/12/2018 20:15:00,10.93,10.89,1,-0.86
 05/12/2018 20:30:00,10.95,10.89,1,-0.87
 05/12/2018 20:45:00,10.95,10.89,1,-0.75
 05/12/2018 21:00:00,10.95,10.89,1,-0.74
 05/12/2018 21:15:00,10.97,10.89,1,-0.74
 05/12/2018 21:30:00,10.97,10.89,1,-0.72
 05/12/2018 21:45:00,10.99,10.89,1,-0.69
 05/12/2018 22:00:00,10.98,10.89,1,-0.7
 05/12/2018 22:15:00,10.96,10.89,1,-0.7
 05/12/2018 22:30:00,10.94,10.89,1,-0.7
 05/12/2018 22:45:00,10.93,10.89,1,-0.6
 05/12/2018 23:00:00,10.96,10.89,1,-0.6
 05/12/2018 23:15:00,10.87,10.89,1,-0.53
 05/12/2018 23:30:00,10.89,10.89,1,-0.5
 05/12/2018 23:45:00,10.9,10.89,1,-0.5
 06/12/2018 00:00:00,10.87,10.89,1,-0.5
 06/12/2018 00:15:00,10.78,10.89,1,-0.51
 06/12/2018 00:30:00,10.76,10.89,1,-0.55
 06/12/2018 00:45:00,10.82,10.89,1,-0.54
 06/12/2018 01:00:00,10.83,10.89,1,-0.57
 06/12/2018 01:15:00,10.83,10.89,1,-0.57
 06/12/2018 01:30:00,10.88,10.89,1,-0.57
 06/12/2018 01:45:00,10.88,10.89,1,-0.57
 06/12/2018 02:00:00,10.91,10.89,1,-0.57
 06/12/2018 02:15:00,10.9,10.89,1,-0.57
 06/12/2018 02:30:00,10.93,10.89,1,-0.57
 06/12/2018 02:45:00,10.94,10.89,1,-0.5
 06/12/2018 03:00:00,10.95,10.89,1,-0.44
 06/12/2018 03:15:00,10.96,10.89,1,-0.44
 06/12/2018 03:30:00,10.98,10.89,1,-0.45
 06/12/2018 03:45:00,10.96,10.89,1,-0.44
 06/12/2018 04:00:00,10.94,10.89,1,-0.44
 06/12/2018 04:15:00,10.93,10.89,1,-0.44
 06/12/2018 04:30:00,10.95,10.89,1,-0.48
 06/12/2018 04:45:00,10.94,10.89,1,-0.44
 06/12/2018 05:00:00,10.93,10.89,1,-0.48
 06/12/2018 05:15:00,10.89,10.89,1,-0.44
 06/12/2018 05:30:00,10.88,10.89,1,-0.44
 06/12/2018 05:45:00,10.85,10.89,1,-0.57
 06/12/2018 06:00:00,10.82,10.89,1,-0.72
 06/12/2018 06:15:00,10.81,10.89,1,-0.81
 06/12/2018 06:30:00,10.83,10.89,1,-0.78
 06/12/2018 06:45:00,10.79,10.89,1,-0.81
 06/12/2018 07:00:00,10.74,10.89,1,-0.86
 06/12/2018 07:15:00,10.78,10.89,1,-0.88
 06/12/2018 07:30:00,10.8,10.89,1,-1.05
 06/12/2018 07:45:00,10.75,10.89,1,-1.0
 06/12/2018 08:00:00,10.71,10.89,1,-0.96
 06/12/2018 08:15:00,10.73,10.89,1,-0.85
 06/12/2018 08:30:00,10.75,10.89,1,-0.84
 06/12/2018 08:45:00,10.76,10.89,1,-0.83
 06/12/2018 09:00:00,10.75,10.89,1,-0.88
 06/12/2018 09:15:00,10.74,10.89,1,-0.85
 06/12/2018 09:30:00,10.77,10.89,1,-0.85
 06/12/2018 09:45:00,10.78,10.89,1,-0.78
 06/12/2018 10:00:00,10.8,10.89,1,-0.67
 06/12/2018 10:15:00,10.8,10.89,1,-0.67
 06/12/2018 10:30:00,10.8,10.89,1,-0.68
 06/12/2018 10:45:00,10.78,10.89,1,-0.81
 06/12/2018 11:00:00,10.78,10.89,1,-0.78
 06/12/2018 11:15:00,10.79,10.89,1,-0.7
 06/12/2018 11:30:00,10.77,10.89,1,-0.79
 06/12/2018 11:45:00,10.77,10.89,1,-0.75
 06/12/2018 12:00:00,10.77,10.89,1,-0.7
 06/12/2018 12:15:00,10.8,10.89,1,-0.7
 06/12/2018 12:30:00,10.8,10.89,1,-0.7
 06/12/2018 12:45:00,10.79,10.89,1,-0.71
 06/12/2018 13:00:00,10.79,10.89,1,-0.66
 06/12/2018 13:15:00,10.8,10.89,1,-0.71
 06/12/2018 13:30:00,10.83,10.89,1,-0.74
 06/12/2018 13:45:00,10.84,10.89,1,-0.7
 06/12/2018 14:00:00,10.85,10.89,1,-0.69
 06/12/2018 14:15:00,10.84,10.89,1,-0.7
 06/12/2018 14:30:00,10.83,10.89,1,-0.7
 06/12/2018 14:45:00,10.83,10.89,1,-0.7
 06/12/2018 15:00:00,10.83,10.89,1,-0.7
 06/12/2018 15:15:00,10.82,10.89,1,-0.7
 06/12/2018 15:30:00,10.83,10.89,1,-0.7
 06/12/2018 15:45:00,10.81,10.89,1,-0.7
 06/12/2018 16:00:00,10.78,10.89,1,-0.7
 06/12/2018 16:15:00,10.8,10.89,1,-0.8
 06/12/2018 16:30:00,10.9,10.89,1,-0.83
 06/12/2018 16:45:00,10.96,10.89,1,-0.9
 06/12/2018 17:00:00,10.94,10.89,1,-0.94
 06/12/2018 17:15:00,10.93,10.89,1,-0.94
 06/12/2018 17:30:00,10.93,10.89,1,-0.96
 06/12/2018 17:45:00,10.95,10.89,1,-0.87
 06/12/2018 18:00:00,10.96,10.89,1,-0.87
 06/12/2018 18:15:00,10.97,10.89,1,-0.87
 06/12/2018 18:30:00,10.97,10.89,1,-0.88
 06/12/2018 18:45:00,10.9,10.89,1,-0.97
 06/12/2018 19:00:00,10.9,10.89,1,-0.91
 06/12/2018 19:15:00,10.9,10.89,1,-0.94
 06/12/2018 19:30:00,10.98,10.89,1,-0.91
 06/12/2018 19:45:00,10.91,10.89,1,-0.84
 06/12/2018 20:00:00,10.88,10.89,1,-0.8
 06/12/2018 20:15:00,10.9,10.89,1,-0.8
 06/12/2018 20:30:00,10.93,10.89,1,-0.8
 06/12/2018 20:45:00,10.95,10.89,1,-0.8
 06/12/2018 21:00:00,10.92,10.89,1,-0.69
 06/12/2018 21:15:00,10.88,10.89,1,-0.83
 06/12/2018 21:30:00,10.9,10.89,1,-0.73
 06/12/2018 21:45:00,10.95,10.89,1,-0.68
 06/12/2018 22:00:00,10.89,10.89,1,-0.7
 06/12/2018 22:15:00,10.88,10.89,1,-0.58
 06/12/2018 22:30:00,10.84,10.89,1,-0.58
 06/12/2018 22:45:00,10.84,10.89,1,-0.6
 06/12/2018 23:00:00,10.83,10.89,1,-0.58
 06/12/2018 23:15:00,10.84,10.89,1,-0.47
 06/12/2018 23:30:00,10.9,10.89,1,-0.47
 06/12/2018 23:45:00,10.91,10.89,1,-0.47
 07/12/2018 00:00:00,10.91,10.89,1,-0.47
 07/12/2018 00:15:00,10.85,10.89,1,-0.59
 07/12/2018 00:30:00,10.86,10.89,1,-0.6
 07/12/2018 00:45:00,10.78,10.89,1,-0.58
 07/12/2018 01:00:00,10.84,10.89,1,-0.55
 07/12/2018 01:15:00,10.88,10.89,1,-0.47
 07/12/2018 01:30:00,10.92,10.89,1,-0.52
 07/12/2018 01:45:00,10.95,10.89,1,-0.5
 07/12/2018 02:00:00,10.97,10.89,1,-0.5
 07/12/2018 02:15:00,10.91,10.89,1,-0.5
 07/12/2018 02:30:00,10.89,10.89,1,-0.5
 07/12/2018 02:45:00,10.9,10.89,1,-0.5
 07/12/2018 03:00:00,10.92,10.89,1,-0.5
 07/12/2018 03:15:00,10.92,10.89,1,-0.48
 07/12/2018 03:30:00,10.95,10.89,1,-0.47
 07/12/2018 03:45:00,10.97,10.89,1,-0.47
 07/12/2018 04:00:00,10.99,10.89,1,-0.47
 07/12/2018 04:15:00,10.96,10.89,1,-0.47
 07/12/2018 04:30:00,10.95,10.89,1,-0.47
 07/12/2018 04:45:00,10.92,10.89,1,-0.47
 07/12/2018 05:00:00,10.91,10.89,1,-0.47
 07/12/2018 05:15:00,10.87,10.89,1,-0.47
 07/12/2018 05:30:00,10.88,10.89,1,-0.53
 07/12/2018 05:45:00,10.9,10.89,1,-0.55
 07/12/2018 06:00:00,10.89,10.89,1,-0.67
 07/12/2018 06:15:00,10.81,10.89,1,-0.72
 07/12/2018 06:30:00,10.76,10.89,1,-0.76
 07/12/2018 06:45:00,10.74,10.89,1,-0.81
 07/12/2018 07:00:00,10.72,10.89,1,-0.82
 07/12/2018 07:15:00,10.73,10.89,1,-0.91
 07/12/2018 07:30:00,10.86,10.89,1,-0.99
 07/12/2018 07:45:00,10.79,10.89,1,-1.04
 07/12/2018 08:00:00,10.76,10.89,1,-1.03
 07/12/2018 08:15:00,10.75,10.89,1,-0.89
 07/12/2018 08:30:00,10.81,10.89,1,-0.87
 07/12/2018 08:45:00,10.81,10.89,1,-0.77
 07/12/2018 09:00:00,10.81,10.89,1,-0.77
 07/12/2018 09:15:00,10.95,10.89,1,-0.76
 07/12/2018 09:30:00,10.95,10.89,1,-0.77
 07/12/2018 09:45:00,10.93,10.89,1,-0.79
 07/12/2018 10:00:00,10.91,10.89,1,-0.8
 07/12/2018 10:15:00,10.92,10.89,1,-0.76
 07/12/2018 10:30:00,10.91,10.89,1,-0.77
 07/12/2018 10:45:00,10.9,10.89,1,-0.79
 07/12/2018 11:00:00,10.9,10.89,1,-0.78
 07/12/2018 11:15:00,10.92,10.89,1,-0.8
 07/12/2018 11:30:00,10.95,10.89,1,-0.74
 07/12/2018 11:45:00,10.88,10.89,1,-0.64
 07/12/2018 12:00:00,10.87,10.89,1,-0.76
 07/12/2018 12:15:00,10.83,10.89,1,-0.77
 07/12/2018 12:30:00,10.84,10.89,1,-0.72
 07/12/2018 12:45:00,10.77,10.89,1,-0.75
 07/12/2018 13:00:00,10.79,10.89,1,-0.88
 07/12/2018 13:15:00,10.83,10.89,1,-0.76
 07/12/2018 13:30:00,10.78,10.89,1,-0.68
 07/12/2018 13:45:00,10.75,10.89,1,-0.81
 07/12/2018 14:00:00,10.75,10.89,1,-0.76
 07/12/2018 14:15:00,10.77,10.89,1,-0.74
 07/12/2018 14:30:00,10.82,10.89,1,-0.74
 07/12/2018 14:45:00,10.82,10.89,1,-0.68
 07/12/2018 15:00:00,10.84,10.89,1,-0.64
 07/12/2018 15:15:00,10.82,10.89,1,-0.64
 07/12/2018 15:30:00,10.81,10.89,1,-0.69
 07/12/2018 15:45:00,10.8,10.89,1,-0.73
 07/12/2018 16:00:00,10.79,10.89,1,-0.75
 07/12/2018 16:15:00,10.79,10.89,1,-0.77
 07/12/2018 16:30:00,10.82,10.89,1,-0.77
 07/12/2018 16:45:00,10.83,10.89,1,-0.9
 07/12/2018 17:00:00,10.82,10.89,1,-0.91
 07/12/2018 17:15:00,10.8,10.89,1,-0.9
 07/12/2018 17:30:00,10.77,10.89,1,-0.94
 07/12/2018 17:45:00,10.78,10.89,1,-0.97
 07/12/2018 18:00:00,10.81,10.89,1,-0.97
 07/12/2018 18:15:00,10.84,10.89,1,-0.97
 07/12/2018 18:30:00,10.89,10.89,1,-0.97
 07/12/2018 18:45:00,10.84,10.89,1,-0.97
 07/12/2018 19:00:00,10.83,10.89,1,-1.01
 07/12/2018 19:15:00,10.85,10.89,1,-1.01
 07/12/2018 19:30:00,10.86,10.89,1,-0.94
 07/12/2018 19:45:00,10.88,10.89,1,-0.87
 07/12/2018 20:00:00,10.89,10.89,1,-0.87
 07/12/2018 20:15:00,10.91,10.89,1,-0.87
 07/12/2018 20:30:00,10.95,10.89,1,-0.88
 07/12/2018 20:45:00,10.96,10.89,1,-0.83
 07/12/2018 21:00:00,10.94,10.89,1,-0.77
 07/12/2018 21:15:00,10.95,10.89,1,-0.77
 07/12/2018 21:30:00,10.94,10.89,1,-0.77
 07/12/2018 21:45:00,10.97,10.89,1,-0.77
 07/12/2018 22:00:00,10.9,10.89,1,-0.77
 07/12/2018 22:15:00,10.92,10.89,1,-0.64
 07/12/2018 22:30:00,10.92,10.89,1,-0.72
 07/12/2018 22:45:00,10.91,10.89,1,-0.65
 07/12/2018 23:00:00,10.95,10.89,1,-0.59
 07/12/2018 23:15:00,10.94,10.89,1,-0.54
 07/12/2018 23:30:00,10.93,10.89,1,-0.54
 07/12/2018 23:45:00,10.95,10.89,1,-0.54
 08/12/2018 00:00:00,10.93,10.89,1,-0.64
 08/12/2018 00:15:00,10.84,10.89,1,-0.64
 08/12/2018 00:30:00,10.84,10.89,1,-0.64
 08/12/2018 00:45:00,10.83,10.89,1,-0.64
 08/12/2018 01:00:00,10.85,10.89,1,-0.64
 08/12/2018 01:15:00,10.86,10.89,1,-0.64
 08/12/2018 01:30:00,10.9,10.89,1,-0.64
 08/12/2018 01:45:00,10.9,10.89,1,-0.64
 08/12/2018 02:00:00,10.96,10.89,1,-0.64
 08/12/2018 02:15:00,10.95,10.89,1,-0.64
 08/12/2018 02:30:00,10.97,10.89,1,-0.64
 08/12/2018 02:45:00,10.98,10.89,1,-0.64
 08/12/2018 03:00:00,11.0,10.89,1,-0.64
 08/12/2018 03:15:00,10.95,10.89,1,-0.53
 08/12/2018 03:30:00,10.97,10.89,1,-0.5
 08/12/2018 03:45:00,10.96,10.89,1,-0.5
 08/12/2018 04:00:00,10.92,10.89,1,-0.5
 08/12/2018 04:15:00,10.86,10.89,1,-0.5
 08/12/2018 04:30:00,10.87,10.89,1,-0.5
 08/12/2018 04:45:00,10.88,10.89,1,-0.5
 08/12/2018 05:00:00,10.84,10.89,1,-0.51
 08/12/2018 05:15:00,10.84,10.89,1,-0.54
 08/12/2018 05:30:00,10.84,10.89,1,-0.54
 08/12/2018 05:45:00,10.86,10.89,1,-0.54
 08/12/2018 06:00:00,10.83,10.89,1,-0.59
 08/12/2018 06:15:00,10.8,10.89,1,-0.54
 08/12/2018 06:30:00,10.77,10.89,1,-0.54
 08/12/2018 06:45:00,10.77,10.89,1,-0.63
 08/12/2018 07:00:00,10.73,10.89,1,-0.78
 08/12/2018 07:15:00,10.71,10.89,1,-0.86
 08/12/2018 07:30:00,10.75,10.89,1,-0.87
 08/12/2018 07:45:00,10.75,10.89,1,-0.94
 08/12/2018 08:00:00,10.75,10.89,1,-0.93
 08/12/2018 08:15:00,10.74,10.89,1,-0.98
 08/12/2018 08:30:00,10.71,10.89,1,-0.99
 08/12/2018 08:45:00,10.74,10.89,1,-0.85
 08/12/2018 09:00:00,10.85,10.89,1,-0.8
 08/12/2018 09:15:00,10.85,10.89,1,-0.69
 08/12/2018 09:30:00,10.87,10.89,1,-0.73
 08/12/2018 09:45:00,10.9,10.89,1,-0.67
 08/12/2018 10:00:00,10.91,10.89,1,-0.67
 08/12/2018 10:15:00,10.9,10.89,1,-0.67
 08/12/2018 10:30:00,10.9,10.89,1,-0.67
 08/12/2018 10:45:00,10.91,10.89,1,-0.67
 08/12/2018 11:00:00,10.91,10.89,1,-0.54
 08/12/2018 11:15:00,10.91,10.89,1,-0.67
 08/12/2018 11:30:00,10.91,10.89,1,-0.6
 08/12/2018 11:45:00,10.93,10.89,1,-0.54
 08/12/2018 12:00:00,10.95,10.89,1,-0.61
 08/12/2018 12:15:00,10.93,10.89,1,-0.67
 08/12/2018 12:30:00,10.92,10.89,1,-0.67
 08/12/2018 12:45:00,10.92,10.89,1,-0.68
 08/12/2018 13:00:00,10.92,10.89,1,-0.77
 08/12/2018 13:15:00,10.95,10.89,1,-0.77
 08/12/2018 13:30:00,10.94,10.89,1,-0.74
 08/12/2018 13:45:00,10.96,10.89,1,-0.72
 08/12/2018 14:00:00,10.96,10.89,1,-0.68
 08/12/2018 14:15:00,10.97,10.89,1,-0.68
 08/12/2018 14:30:00,10.94,10.89,1,-0.64
 08/12/2018 14:45:00,10.89,10.89,1,-0.64
 08/12/2018 15:00:00,10.91,10.89,1,-0.68
 08/12/2018 15:15:00,10.92,10.89,1,-0.57
 08/12/2018 15:30:00,10.92,10.89,1,-0.62
 08/12/2018 15:45:00,10.89,10.89,1,-0.7
 08/12/2018 16:00:00,10.87,10.89,1,-0.7
 08/12/2018 16:15:00,10.8,10.89,1,-0.7
 08/12/2018 16:30:00,10.78,10.89,1,-0.78
 08/12/2018 16:45:00,10.79,10.89,1,-0.84
 08/12/2018 17:00:00,10.77,10.89,1,-0.84
 08/12/2018 17:15:00,10.75,10.89,1,-0.88
 08/12/2018 17:30:00,10.8,10.89,1,-0.97
 08/12/2018 17:45:00,10.8,10.89,1,-0.97
 08/12/2018 18:00:00,10.79,10.89,1,-0.91
 08/12/2018 18:15:00,10.8,10.89,1,-0.95
 08/12/2018 18:30:00,10.85,10.89,1,-0.96
 08/12/2018 18:45:00,10.86,10.89,1,-0.98
 08/12/2018 19:00:00,10.88,10.89,1,-0.91
 08/12/2018 19:15:00,10.9,10.89,1,-0.91
 08/12/2018 19:30:00,10.94,10.89,1,-0.91
 08/12/2018 19:45:00,10.97,10.89,1,-0.83
 08/12/2018 20:00:00,10.95,10.89,1,-0.81
 08/12/2018 20:15:00,10.96,10.89,1,-0.8
 08/12/2018 20:30:00,10.99,10.89,1,-0.8
 08/12/2018 20:45:00,10.93,10.89,1,-0.76
 08/12/2018 21:00:00,10.92,10.89,1,-0.78
 08/12/2018 21:15:00,10.91,10.89,1,-0.7
 08/12/2018 21:30:00,10.94,10.89,1,-0.71
 08/12/2018 21:45:00,10.86,10.89,1,-0.7
 08/12/2018 22:00:00,10.87,10.89,1,-0.67
 08/12/2018 22:15:00,10.88,10.89,1,-0.57
 08/12/2018 22:30:00,10.89,10.89,1,-0.6
 08/12/2018 22:45:00,10.89,10.89,1,-0.64
 08/12/2018 23:00:00,10.92,10.89,1,-0.6
 08/12/2018 23:15:00,10.93,10.89,1,-0.6
