DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 08/12/2018 23:30:00,10.93,10.89,1,-0.6
 08/12/2018 23:45:00,10.93,10.89,1,-0.6
 09/12/2018 00:00:00,10.94,10.89,1,-0.6
 09/12/2018 00:15:00,10.89,10.89,1,-0.6
 09/12/2018 00:30:00,10.89,10.89,1,-0.6
 09/12/2018 00:45:00,10.86,10.89,1,-0.6
 09/12/2018 01:00:00,10.88,10.89,1,-0.6
 09/12/2018 01:15:00,10.91,10.89,1,-0.6
 09/12/2018 01:30:00,10.93,10.89,1,-0.6
 09/12/2018 01:45:00,10.94,10.89,1,-0.6
 09/12/2018 02:00:00,10.91,10.89,1,-0.6
 09/12/2018 02:15:00,10.9,10.89,1,-0.6
 09/12/2018 02:30:00,10.92,10.89,1,-0.53
 09/12/2018 02:45:00,10.93,10.89,1,-0.5
 09/12/2018 03:00:00,10.97,10.89,1,-0.5
 09/12/2018 03:15:00,10.97,10.89,1,-0.5
 09/12/2018 03:30:00,10.95,10.89,1,-0.5
 09/12/2018 03:45:00,10.96,10.89,1,-0.5
 09/12/2018 04:00:00,10.96,10.89,1,-0.5
 09/12/2018 04:15:00,10.89,10.89,1,-0.5
 09/12/2018 04:30:00,10.9,10.89,1,-0.5
 09/12/2018 04:45:00,10.9,10.89,1,-0.5
 09/12/2018 05:00:00,10.91,10.89,1,-0.5
 09/12/2018 05:15:00,10.86,10.89,1,-0.55
 09/12/2018 05:30:00,10.88,10.89,1,-0.57
 09/12/2018 05:45:00,10.88,10.89,1,-0.57
 09/12/2018 06:00:00,10.88,10.89,1,-0.57
 09/12/2018 06:15:00,10.85,10.89,1,-0.57
 09/12/2018 06:30:00,10.83,10.89,1,-0.57
 09/12/2018 06:45:00,10.81,10.89,1,-0.57
 09/12/2018 07:00:00,10.79,10.89,1,-0.57
 09/12/2018 07:15:00,10.82,10.89,1,-0.6
 09/12/2018 07:30:00,10.9,10.89,1,-0.64
 09/12/2018 07:45:00,10.89,10.89,1,-0.64
 09/12/2018 08:00:00,10.87,10.89,1,-0.67
 09/12/2018 08:15:00,10.83,10.89,1,-0.65
 09/12/2018 08:30:00,10.82,10.89,1,-0.67
 09/12/2018 08:45:00,10.87,10.89,1,-0.75
 09/12/2018 09:00:00,10.9,10.89,1,-0.74
 09/12/2018 09:15:00,10.9,10.89,1,-0.74
 09/12/2018 09:30:00,10.89,10.89,1,-0.64
 09/12/2018 09:45:00,10.88,10.89,1,-0.64
 09/12/2018 10:00:00,10.87,10.89,1,-0.64
 09/12/2018 10:15:00,10.85,10.89,1,-0.67
 09/12/2018 10:30:00,10.84,10.89,1,-0.66
 09/12/2018 10:45:00,10.82,10.89,1,-0.61
 09/12/2018 11:00:00,10.82,10.89,1,-0.64
 09/12/2018 11:15:00,10.82,10.89,1,-0.73
 09/12/2018 11:30:00,10.83,10.89,1,-0.62
 09/12/2018 11:45:00,10.83,10.89,1,-0.57
 09/12/2018 12:00:00,10.83,10.89,1,-0.57
 09/12/2018 12:15:00,10.83,10.89,1,-0.57
 09/12/2018 12:30:00,10.85,10.89,1,-0.57
 09/12/2018 12:45:00,10.88,10.89,1,-0.67
 09/12/2018 13:00:00,10.9,10.89,1,-0.67
 09/12/2018 13:15:00,10.88,10.89,1,-0.63
 09/12/2018 13:30:00,10.88,10.89,1,-0.65
 09/12/2018 13:45:00,10.89,10.89,1,-0.65
 09/12/2018 14:00:00,10.91,10.89,1,-0.69
 09/12/2018 14:15:00,10.88,10.89,1,-0.6
 09/12/2018 14:30:00,10.88,10.89,1,-0.6
 09/12/2018 14:45:00,10.87,10.89,1,-0.64
 09/12/2018 15:00:00,10.86,10.89,1,-0.6
 09/12/2018 15:15:00,10.84,10.89,1,-0.6
 09/12/2018 15:30:00,10.83,10.89,1,-0.66
 09/12/2018 15:45:00,10.82,10.89,1,-0.73
 09/12/2018 16:00:00,10.81,10.89,1,-0.69
 09/12/2018 16:15:00,10.78,10.89,1,-0.8
 09/12/2018 16:30:00,10.77,10.89,1,-0.81
 09/12/2018 16:45:00,10.78,10.89,1,-0.97
 09/12/2018 17:00:00,10.77,10.89,1,-0.97
 09/12/2018 17:15:00,10.77,10.89,1,-0.97
 09/12/2018 17:30:00,10.75,10.89,1,-0.97
 09/12/2018 17:45:00,10.75,10.89,1,-0.97
 09/12/2018 18:00:00,10.76,10.89,1,-0.97
 09/12/2018 18:15:00,10.77,10.89,1,-0.99
 09/12/2018 18:30:00,10.78,10.89,1,-0.99
 09/12/2018 18:45:00,10.82,10.89,1,-1.03
 09/12/2018 19:00:00,10.92,10.89,1,-1.0
 09/12/2018 19:15:00,10.91,10.89,1,-0.97
 09/12/2018 19:30:00,10.96,10.89,1,-0.9
 09/12/2018 19:45:00,10.9,10.89,1,-0.94
 09/12/2018 20:00:00,10.96,10.89,1,-0.9
 09/12/2018 20:15:00,10.94,10.89,1,-0.84
 09/12/2018 20:30:00,10.86,10.89,1,-0.86
 09/12/2018 20:45:00,10.86,10.89,1,-0.77
 09/12/2018 21:00:00,10.88,10.89,1,-0.77
 09/12/2018 21:15:00,10.89,10.89,1,-0.77
 09/12/2018 21:30:00,10.88,10.89,1,-0.77
 09/12/2018 21:45:00,10.9,10.89,1,-0.69
 09/12/2018 22:00:00,10.92,10.89,1,-0.67
 09/12/2018 22:15:00,10.95,10.89,1,-0.67
 09/12/2018 22:30:00,10.95,10.89,1,-0.67
 09/12/2018 22:45:00,10.95,10.89,1,-0.57
 09/12/2018 23:00:00,10.92,10.89,1,-0.57
 09/12/2018 23:15:00,10.93,10.89,1,-0.57
 09/12/2018 23:30:00,10.96,10.89,1,-0.57
 09/12/2018 23:45:00,10.98,10.89,1,-0.57
 10/12/2018 00:00:00,10.99,10.89,1,-0.57
 10/12/2018 00:00:00,10.99,10.89,1,-0.57
 10/12/2018 00:15:00,10.94,10.89,1,-0.57
 10/12/2018 00:30:00,10.93,10.89,1,-0.57
 10/12/2018 00:45:00,10.92,10.89,1,-0.57
 10/12/2018 01:00:00,10.92,10.89,1,-0.57
 10/12/2018 01:15:00,10.92,10.89,1,-0.57
 10/12/2018 01:30:00,10.93,10.89,1,-0.57
 10/12/2018 01:45:00,10.94,10.89,1,-0.57
 10/12/2018 02:00:00,10.95,10.89,1,-0.57
 10/12/2018 02:15:00,10.94,10.89,1,-0.57
 10/12/2018 02:30:00,10.96,10.89,1,-0.57
 10/12/2018 02:45:00,10.96,10.89,1,-0.57
 10/12/2018 03:00:00,10.97,10.89,1,-0.57
 10/12/2018 03:15:00,10.99,10.89,1,-0.57
 10/12/2018 03:30:00,10.98,10.89,1,-0.57
 10/12/2018 03:45:00,10.93,10.89,1,-0.55
 10/12/2018 04:00:00,10.95,10.89,1,-0.54
 10/12/2018 04:15:00,10.93,10.89,1,-0.54
 10/12/2018 04:30:00,10.95,10.89,1,-0.54
 10/12/2018 04:45:00,10.95,10.89,1,-0.54
 10/12/2018 05:00:00,10.93,10.89,1,-0.54
 10/12/2018 05:15:00,10.91,10.89,1,-0.54
 10/12/2018 05:30:00,10.92,10.89,1,-0.61
 10/12/2018 05:45:00,10.9,10.89,1,-0.56
 10/12/2018 06:00:00,10.85,10.89,1,-0.64
 10/12/2018 06:15:00,10.82,10.89,1,-0.64
 10/12/2018 06:30:00,10.82,10.89,1,-0.73
 10/12/2018 06:45:00,10.77,10.89,1,-0.87
 10/12/2018 07:00:00,10.74,10.89,1,-0.91
 10/12/2018 07:15:00,10.74,10.89,1,-0.96
 10/12/2018 07:30:00,10.87,10.89,1,-1.08
 10/12/2018 07:45:00,10.89,10.89,1,-1.08
 10/12/2018 08:00:00,10.89,10.89,1,-1.1
 10/12/2018 08:15:00,10.93,10.89,1,-0.96
 10/12/2018 08:30:00,10.93,10.89,1,-0.91
 10/12/2018 08:45:00,10.9,10.89,1,-0.97
 10/12/2018 09:00:00,10.9,10.89,1,-1.0
 10/12/2018 09:15:00,10.88,10.89,1,-0.97
 10/12/2018 09:30:00,10.91,10.89,1,-0.89
 10/12/2018 09:45:00,10.94,10.89,1,-0.86
 10/12/2018 10:00:00,10.96,10.89,1,-0.92
 10/12/2018 10:15:00,10.98,10.89,1,-0.9
 10/12/2018 10:30:00,11.0,10.89,1,-0.87
 10/12/2018 10:45:00,11.01,10.89,1,-0.81
 10/12/2018 11:00:00,10.98,10.89,1,-0.83
 10/12/2018 11:15:00,10.96,10.89,1,-0.9
 10/12/2018 11:30:00,10.96,10.89,1,-0.89
 10/12/2018 11:45:00,10.97,10.89,1,-0.85
 10/12/2018 12:00:00,10.99,10.89,1,-0.83
 10/12/2018 12:15:00,10.99,10.89,1,-0.75
 10/12/2018 12:30:00,10.97,10.89,1,-0.7
 10/12/2018 12:45:00,10.97,10.89,1,-0.7
 10/12/2018 13:00:00,10.98,10.89,1,-0.75
 10/12/2018 13:15:00,10.98,10.89,1,-0.82
 10/12/2018 13:30:00,11.01,10.89,1,-0.68
 10/12/2018 13:45:00,11.01,10.89,1,-0.74
 10/12/2018 14:00:00,11.01,10.89,1,-0.71
 10/12/2018 14:15:00,10.99,10.89,1,-0.71
 10/12/2018 14:30:00,10.99,10.89,1,-0.71
 10/12/2018 14:45:00,10.88,10.89,1,-0.7
 10/12/2018 15:00:00,10.88,10.89,1,-0.7
 10/12/2018 15:15:00,10.88,10.89,1,-0.7
 10/12/2018 15:30:00,10.87,10.89,1,-0.7
 10/12/2018 15:45:00,10.85,10.89,1,-0.72
 10/12/2018 16:00:00,10.82,10.89,1,-0.74
 10/12/2018 16:15:00,10.8,10.89,1,-0.8
 10/12/2018 16:30:00,10.8,10.89,1,-0.92
 10/12/2018 16:45:00,10.79,10.89,1,-0.92
 10/12/2018 17:00:00,10.77,10.89,1,-0.93
 10/12/2018 17:15:00,10.77,10.89,1,-0.94
 10/12/2018 17:30:00,10.76,10.89,1,-1.01
 10/12/2018 17:45:00,10.77,10.89,1,-1.04
 10/12/2018 18:00:00,10.79,10.89,1,-0.98
 10/12/2018 18:15:00,10.8,10.89,1,-0.97
 10/12/2018 18:30:00,10.81,10.89,1,-0.97
 10/12/2018 18:45:00,10.81,10.89,1,-1.02
 10/12/2018 19:00:00,10.86,10.89,1,-1.04
 10/12/2018 19:15:00,10.89,10.89,1,-1.0
 10/12/2018 19:30:00,10.94,10.89,1,-0.91
 10/12/2018 19:45:00,10.97,10.89,1,-0.91
 10/12/2018 20:00:00,10.95,10.89,1,-0.91
 10/12/2018 20:15:00,10.89,10.89,1,-0.91
 10/12/2018 20:30:00,10.92,10.89,1,-0.91
 10/12/2018 20:45:00,10.88,10.89,1,-0.83
 10/12/2018 21:00:00,10.93,10.89,1,-0.8
 10/12/2018 21:15:00,10.94,10.89,1,-0.8
 10/12/2018 21:30:00,10.95,10.89,1,-0.72
 10/12/2018 21:45:00,10.97,10.89,1,-0.75
 10/12/2018 22:00:00,10.98,10.89,1,-0.7
 10/12/2018 22:15:00,10.97,10.89,1,-0.7
 10/12/2018 22:30:00,10.99,10.89,1,-0.68
 10/12/2018 22:45:00,10.99,10.89,1,-0.63
 10/12/2018 23:00:00,10.95,10.89,1,-0.6
 10/12/2018 23:15:00,10.95,10.89,1,-0.6
 10/12/2018 23:30:00,10.97,10.89,1,-0.49
 10/12/2018 23:45:00,10.96,10.89,1,-0.47
 11/12/2018 00:00:00,10.97,10.89,1,-0.58
 11/12/2018 00:15:00,10.9,10.89,1,-0.6
 11/12/2018 00:30:00,10.87,10.89,1,-0.6
 11/12/2018 00:45:00,10.88,10.89,1,-0.6
 11/12/2018 01:00:00,10.88,10.89,1,-0.6
 11/12/2018 01:15:00,10.88,10.89,1,-0.6
 11/12/2018 01:30:00,10.89,10.89,1,-0.6
 11/12/2018 01:45:00,10.91,10.89,1,-0.6
 11/12/2018 02:00:00,10.93,10.89,1,-0.6
 11/12/2018 02:15:00,10.93,10.89,1,-0.6
 11/12/2018 02:30:00,10.94,10.89,1,-0.6
 11/12/2018 02:45:00,10.94,10.89,1,-0.6
 11/12/2018 03:00:00,10.96,10.89,1,-0.6
 11/12/2018 03:15:00,10.99,10.89,1,-0.6
 11/12/2018 03:30:00,11.0,10.89,1,-0.52
 11/12/2018 03:45:00,10.95,10.89,1,-0.5
 11/12/2018 04:00:00,10.95,10.89,1,-0.5
 11/12/2018 04:15:00,10.94,10.89,1,-0.5
 11/12/2018 04:30:00,10.97,10.89,1,-0.5
 11/12/2018 04:45:00,11.0,10.89,1,-0.5
 11/12/2018 05:00:00,11.0,10.89,1,-0.5
 11/12/2018 05:15:00,10.99,10.89,1,-0.5
 11/12/2018 05:30:00,10.99,10.89,1,-0.5
 11/12/2018 05:45:00,11.0,10.89,1,-0.64
 11/12/2018 06:00:00,10.99,10.89,1,-0.67
 11/12/2018 06:15:00,10.92,10.89,1,-0.67
 11/12/2018 06:30:00,10.87,10.89,1,-0.8
 11/12/2018 06:45:00,10.78,10.89,1,-0.86
 11/12/2018 07:00:00,10.75,10.89,1,-0.96
 11/12/2018 07:15:00,10.74,10.89,1,-0.91
 11/12/2018 07:30:00,10.74,10.89,1,-1.03
 11/12/2018 07:45:00,10.74,10.89,1,-1.07
 11/12/2018 08:00:00,10.89,10.89,1,-1.03
 11/12/2018 08:15:00,10.9,10.89,1,-1.04
 11/12/2018 08:30:00,10.97,10.89,1,-1.03
 11/12/2018 08:45:00,10.98,10.89,1,-1.03
 11/12/2018 09:00:00,10.98,10.89,1,-0.98
 11/12/2018 09:15:00,10.97,10.89,1,-0.92
 11/12/2018 09:30:00,10.97,10.89,1,-0.96
 11/12/2018 09:45:00,10.97,10.89,1,-0.97
 11/12/2018 10:00:00,10.99,10.89,1,-0.85
 11/12/2018 10:15:00,10.95,10.89,1,-0.78
 11/12/2018 10:30:00,10.89,10.89,1,-0.82
 11/12/2018 10:45:00,10.89,10.89,1,-0.8
 11/12/2018 11:00:00,10.9,10.89,1,-0.8
 11/12/2018 11:15:00,10.9,10.89,1,-0.84
 11/12/2018 11:30:00,10.92,10.89,1,-0.84
 11/12/2018 11:45:00,10.92,10.89,1,-0.84
 11/12/2018 12:00:00,10.93,10.89,1,-0.71
 11/12/2018 12:15:00,10.9,10.89,1,-0.81
 11/12/2018 12:30:00,10.92,10.89,1,-0.76
 11/12/2018 12:45:00,10.92,10.89,1,-0.82
 11/12/2018 13:00:00,10.9,10.89,1,-0.81
 11/12/2018 13:15:00,10.9,10.89,1,-0.8
 11/12/2018 13:30:00,10.91,10.89,1,-0.83
 11/12/2018 13:45:00,10.92,10.89,1,-0.76
 11/12/2018 14:00:00,10.93,10.89,1,-0.68
 11/12/2018 14:15:00,10.96,10.89,1,-0.69
 11/12/2018 14:30:00,10.99,10.89,1,-0.7
 11/12/2018 14:45:00,10.98,10.89,1,-0.71
 11/12/2018 15:00:00,10.98,10.89,1,-0.71
 11/12/2018 15:15:00,10.97,10.89,1,-0.74
 11/12/2018 15:30:00,10.98,10.89,1,-0.76
 11/12/2018 15:45:00,10.94,10.89,1,-0.71
 11/12/2018 16:00:00,10.9,10.89,1,-0.76
 11/12/2018 16:15:00,10.88,10.89,1,-0.85
 11/12/2018 16:30:00,10.89,10.89,1,-0.82
 11/12/2018 16:45:00,10.86,10.89,1,-0.86
 11/12/2018 17:00:00,10.84,10.89,1,-0.93
 11/12/2018 17:15:00,10.85,10.89,1,-0.97
 11/12/2018 17:30:00,10.88,10.89,1,-1.0
 11/12/2018 17:45:00,10.89,10.89,1,-1.01
 11/12/2018 18:00:00,10.9,10.89,1,-1.01
 11/12/2018 18:15:00,10.9,10.89,1,-1.01
 11/12/2018 18:30:00,10.92,10.89,1,-1.01
 11/12/2018 18:45:00,10.91,10.89,1,-1.01
 11/12/2018 19:00:00,10.9,10.89,1,-1.01
 11/12/2018 19:15:00,10.9,10.89,1,-1.01
 11/12/2018 19:30:00,10.92,10.89,1,-0.97
 11/12/2018 19:45:00,10.89,10.89,1,-0.97
 11/12/2018 20:00:00,10.9,10.89,1,-0.97
 11/12/2018 20:15:00,10.94,10.89,1,-0.89
 11/12/2018 20:30:00,10.99,10.89,1,-0.87
 11/12/2018 20:45:00,10.95,10.89,1,-0.79
 11/12/2018 21:00:00,10.95,10.89,1,-0.74
 11/12/2018 21:15:00,10.98,10.89,1,-0.74
 11/12/2018 21:30:00,10.91,10.89,1,-0.74
 11/12/2018 21:45:00,10.91,10.89,1,-0.74
 11/12/2018 22:00:00,10.91,10.89,1,-0.7
 11/12/2018 22:15:00,10.91,10.89,1,-0.6
 11/12/2018 22:30:00,10.92,10.89,1,-0.6
 11/12/2018 22:45:00,10.9,10.89,1,-0.6
 11/12/2018 23:00:00,10.92,10.89,1,-0.6
 11/12/2018 23:15:00,10.94,10.89,1,-0.54
 11/12/2018 23:30:00,10.97,10.89,1,-0.51
 11/12/2018 23:45:00,10.99,10.89,1,-0.54
 12/12/2018 00:00:00,11.0,10.89,1,-0.54
 12/12/2018 00:15:00,10.94,10.89,1,-0.54
 12/12/2018 00:30:00,10.94,10.89,1,-0.54
 12/12/2018 00:45:00,10.93,10.89,1,-0.54
 12/12/2018 01:00:00,10.93,10.89,1,-0.54
 12/12/2018 01:15:00,10.93,10.89,1,-0.57
 12/12/2018 01:30:00,10.95,10.89,1,-0.57
 12/12/2018 01:45:00,10.97,10.89,1,-0.54
 12/12/2018 02:00:00,10.99,10.89,1,-0.54
 12/12/2018 02:15:00,10.99,10.89,1,-0.54
 12/12/2018 02:30:00,11.0,10.89,1,-0.54
 12/12/2018 02:45:00,11.01,10.89,1,-0.54
 12/12/2018 03:00:00,10.98,10.89,1,-0.54
 12/12/2018 03:15:00,10.96,10.89,1,-0.54
 12/12/2018 03:30:00,10.97,10.89,1,-0.54
 12/12/2018 03:45:00,10.99,10.89,1,-0.54
 12/12/2018 04:00:00,10.99,10.89,1,-0.54
 12/12/2018 04:15:00,10.97,10.89,1,-0.54
 12/12/2018 04:30:00,10.98,10.89,1,-0.54
 12/12/2018 04:45:00,10.97,10.89,1,-0.54
 12/12/2018 05:00:00,10.97,10.89,1,-0.54
 12/12/2018 05:15:00,10.95,10.89,1,-0.54
 12/12/2018 05:30:00,10.95,10.89,1,-0.54
 12/12/2018 05:45:00,10.92,10.89,1,-0.54
 12/12/2018 06:00:00,10.9,10.89,1,-0.58
 12/12/2018 06:15:00,10.83,10.89,1,-0.67
 12/12/2018 06:30:00,10.86,10.89,1,-0.73
 12/12/2018 06:45:00,10.78,10.89,1,-0.81
 12/12/2018 07:00:00,10.75,10.89,1,-0.84
 12/12/2018 07:15:00,10.76,10.89,1,-0.9
 12/12/2018 07:30:00,10.83,10.89,1,-1.01
 12/12/2018 07:45:00,10.92,10.89,1,-1.04
 12/12/2018 08:00:00,10.89,10.89,1,-1.05
 12/12/2018 08:15:00,10.88,10.89,1,-0.99
 12/12/2018 08:30:00,10.93,10.89,1,-0.92
 12/12/2018 08:45:00,10.97,10.89,1,-0.9
 12/12/2018 09:00:00,10.95,10.89,1,-0.92
 12/12/2018 09:15:00,10.93,10.89,1,-0.91
 12/12/2018 09:30:00,10.93,10.89,1,-0.95
 12/12/2018 09:45:00,10.95,10.89,1,-0.94
 12/12/2018 10:00:00,10.97,10.89,1,-0.95
 12/12/2018 10:15:00,10.96,10.89,1,-0.89
 12/12/2018 10:30:00,10.97,10.89,1,-0.88
 12/12/2018 10:45:00,10.96,10.89,1,-0.87
 12/12/2018 11:00:00,10.96,10.89,1,-0.87
 12/12/2018 11:15:00,10.96,10.89,1,-0.92
 12/12/2018 11:30:00,10.96,10.89,1,-0.89
 12/12/2018 11:45:00,10.97,10.89,1,-0.84
 12/12/2018 12:00:00,10.99,10.89,1,-0.8
 12/12/2018 12:15:00,11.0,10.89,1,-0.8
 12/12/2018 12:30:00,11.01,10.89,1,-0.8
 12/12/2018 12:45:00,11.01,10.89,1,-0.8
 12/12/2018 13:00:00,10.99,10.89,1,-0.84
 12/12/2018 13:15:00,10.99,10.89,1,-0.9
 12/12/2018 13:30:00,11.0,10.89,1,-0.88
 12/12/2018 13:45:00,10.97,10.89,1,-0.96
 12/12/2018 14:00:00,10.99,10.89,1,-0.95
 12/12/2018 14:15:00,10.98,10.89,1,-0.84
 12/12/2018 14:30:00,10.99,10.89,1,-0.84
 12/12/2018 14:45:00,10.98,10.89,1,-0.76
 12/12/2018 15:00:00,10.99,10.89,1,-0.77
 12/12/2018 15:15:00,11.01,10.89,1,-0.77
 12/12/2018 15:30:00,11.01,10.89,1,-0.77
 12/12/2018 15:45:00,10.99,10.89,1,-0.77
 12/12/2018 16:00:00,10.97,10.89,1,-0.87
 12/12/2018 16:15:00,10.92,10.89,1,-0.87
 12/12/2018 16:30:00,10.87,10.89,1,-0.94
 12/12/2018 16:45:00,10.87,10.89,1,-0.88
 12/12/2018 17:00:00,10.85,10.89,1,-0.89
 12/12/2018 17:15:00,10.84,10.89,1,-0.94
 12/12/2018 17:30:00,10.84,10.89,1,-0.98
 12/12/2018 17:45:00,10.85,10.89,1,-1.01
 12/12/2018 18:00:00,10.88,10.89,1,-1.01
 12/12/2018 18:15:00,10.88,10.89,1,-1.01
 12/12/2018 18:30:00,10.88,10.89,1,-1.03
 12/12/2018 18:45:00,10.9,10.89,1,-0.99
 12/12/2018 19:00:00,10.94,10.89,1,-0.99
 12/12/2018 19:15:00,10.94,10.89,1,-1.01
 12/12/2018 19:30:00,10.95,10.89,1,-1.04
 12/12/2018 19:45:00,10.98,10.89,1,-1.02
 12/12/2018 20:00:00,10.93,10.89,1,-1.01
 12/12/2018 20:15:00,10.95,10.89,1,-0.96
 12/12/2018 20:30:00,10.92,10.89,1,-0.93
 12/12/2018 20:45:00,10.93,10.89,1,-0.8
 12/12/2018 21:00:00,10.88,10.89,1,-0.8
 12/12/2018 21:15:00,10.88,10.89,1,-0.8
 12/12/2018 21:30:00,10.86,10.89,1,-0.8
 12/12/2018 21:45:00,10.91,10.89,1,-0.8
 12/12/2018 22:00:00,10.95,10.89,1,-0.8
 12/12/2018 22:15:00,10.95,10.89,1,-0.68
 12/12/2018 22:30:00,10.98,10.89,1,-0.64
 12/12/2018 22:45:00,10.89,10.89,1,-0.64
 12/12/2018 23:00:00,10.89,10.89,1,-0.64
 12/12/2018 23:15:00,10.9,10.89,1,-0.54
 12/12/2018 23:30:00,10.92,10.89,1,-0.5
 12/12/2018 23:45:00,10.94,10.89,1,-0.5
 13/12/2018 00:00:00,10.95,10.89,1,-0.58
 13/12/2018 00:15:00,10.86,10.89,1,-0.64
 13/12/2018 00:30:00,10.86,10.89,1,-0.64
 13/12/2018 00:45:00,10.86,10.89,1,-0.64
 13/12/2018 01:00:00,10.88,10.89,1,-0.64
 13/12/2018 01:15:00,10.9,10.89,1,-0.64
 13/12/2018 01:30:00,10.94,10.89,1,-0.6
 13/12/2018 01:45:00,10.96,10.89,1,-0.57
 13/12/2018 02:00:00,10.98,10.89,1,-0.57
 13/12/2018 02:15:00,10.95,10.89,1,-0.57
 13/12/2018 02:30:00,10.92,10.89,1,-0.54
 13/12/2018 02:45:00,10.93,10.89,1,-0.54
 13/12/2018 03:00:00,10.95,10.89,1,-0.54
 13/12/2018 03:15:00,10.96,10.89,1,-0.54
 13/12/2018 03:30:00,10.98,10.89,1,-0.54
 13/12/2018 03:45:00,11.0,10.89,1,-0.54
 13/12/2018 04:00:00,11.01,10.89,1,-0.54
 13/12/2018 04:15:00,11.0,10.89,1,-0.54
 13/12/2018 04:30:00,10.95,10.89,1,-0.54
 13/12/2018 04:45:00,10.93,10.89,1,-0.54
 13/12/2018 05:00:00,10.92,10.89,1,-0.54
 13/12/2018 05:15:00,10.9,10.89,1,-0.54
 13/12/2018 05:30:00,10.89,10.89,1,-0.54
 13/12/2018 05:45:00,10.85,10.89,1,-0.6
 13/12/2018 06:00:00,10.86,10.89,1,-0.67
 13/12/2018 06:15:00,10.79,10.89,1,-0.71
 13/12/2018 06:30:00,10.75,10.89,1,-0.75
 13/12/2018 06:45:00,10.71,10.89,1,-0.85
 13/12/2018 07:00:00,10.9,10.89,1,-0.92
 13/12/2018 07:15:00,10.91,10.89,1,-0.96
 13/12/2018 07:30:00,10.89,10.89,1,-1.07
 13/12/2018 07:45:00,10.87,10.89,1,-1.06
 13/12/2018 08:00:00,10.9,10.89,1,-1.14
 13/12/2018 08:15:00,10.91,10.89,1,-1.05
 13/12/2018 08:30:00,10.95,10.89,1,-1.04
 13/12/2018 08:45:00,10.95,10.89,1,-0.97
 13/12/2018 09:00:00,10.95,10.89,1,-0.88
 13/12/2018 09:15:00,10.94,10.89,1,-0.87
 13/12/2018 09:30:00,10.97,10.89,1,-0.86
 13/12/2018 09:45:00,11.0,10.89,1,-0.85
 13/12/2018 10:00:00,11.0,10.89,1,-0.96
 13/12/2018 10:15:00,11.02,10.89,1,-0.92
 13/12/2018 10:30:00,11.02,10.89,1,-0.92
 13/12/2018 10:45:00,11.03,10.89,1,-0.94
 13/12/2018 11:00:00,10.9,10.89,1,-0.87
 13/12/2018 11:15:00,10.88,10.89,1,-0.89
 13/12/2018 11:30:00,10.88,10.89,1,-0.87
 13/12/2018 11:45:00,10.87,10.89,1,-0.89
 13/12/2018 12:00:00,10.86,10.89,1,-0.89
 13/12/2018 12:15:00,10.89,10.89,1,-0.86
 13/12/2018 12:30:00,10.89,10.89,1,-0.77
 13/12/2018 12:45:00,10.91,10.89,1,-0.77
 13/12/2018 13:00:00,10.92,10.89,1,-0.77
 13/12/2018 13:15:00,10.93,10.89,1,-0.77
 13/12/2018 13:30:00,10.95,10.89,1,-0.8
 13/12/2018 13:45:00,10.95,10.89,1,-0.77
 13/12/2018 14:00:00,10.94,10.89,1,-0.77
 13/12/2018 14:15:00,10.94,10.89,1,-0.78
 13/12/2018 14:30:00,10.94,10.89,1,-0.74
 13/12/2018 14:45:00,10.93,10.89,1,-0.78
 13/12/2018 15:00:00,10.92,10.89,1,-0.82
 13/12/2018 15:15:00,10.93,10.89,1,-0.8
 13/12/2018 15:30:00,10.92,10.89,1,-0.8
 13/12/2018 15:45:00,10.89,10.89,1,-0.8
 13/12/2018 16:00:00,10.86,10.89,1,-0.8
 13/12/2018 16:15:00,10.88,10.89,1,-0.84
 13/12/2018 16:30:00,10.88,10.89,1,-0.91
 13/12/2018 16:45:00,10.9,10.89,1,-0.91
 13/12/2018 17:00:00,10.89,10.89,1,-0.91
 13/12/2018 17:15:00,10.91,10.89,1,-0.95
 13/12/2018 17:30:00,10.89,10.89,1,-0.95
 13/12/2018 17:45:00,10.91,10.89,1,-1.01
 13/12/2018 18:00:00,10.91,10.89,1,-1.01
 13/12/2018 18:15:00,10.9,10.89,1,-1.01
 13/12/2018 18:30:00,10.93,10.89,1,-1.04
 13/12/2018 18:45:00,10.92,10.89,1,-1.06
 13/12/2018 19:00:00,10.96,10.89,1,-1.07
 13/12/2018 19:15:00,10.91,10.89,1,-1.07
 13/12/2018 19:30:00,10.91,10.89,1,-0.99
 13/12/2018 19:45:00,10.94,10.89,1,-0.97
 13/12/2018 20:00:00,10.96,10.89,1,-0.97
 13/12/2018 20:15:00,10.95,10.89,1,-0.84
 13/12/2018 20:30:00,10.97,10.89,1,-0.84
 13/12/2018 20:45:00,10.94,10.89,1,-0.85
 13/12/2018 21:00:00,10.97,10.89,1,-0.84
 13/12/2018 21:15:00,10.99,10.89,1,-0.84
 13/12/2018 21:30:00,10.99,10.89,1,-0.84
 13/12/2018 21:45:00,10.97,10.89,1,-0.76
 13/12/2018 22:00:00,10.95,10.89,1,-0.75
 13/12/2018 22:15:00,10.95,10.89,1,-0.7
 13/12/2018 22:30:00,10.99,10.89,1,-0.7
 13/12/2018 22:45:00,11.0,10.89,1,-0.7
 13/12/2018 23:00:00,11.0,10.89,1,-0.64
 13/12/2018 23:15:00,10.9,10.89,1,-0.57
 13/12/2018 23:30:00,10.93,10.89,1,-0.57
 13/12/2018 23:45:00,10.94,10.89,1,-0.57
 14/12/2018 00:00:00,10.95,10.89,1,-0.57
 14/12/2018 00:15:00,10.85,10.89,1,-0.57
 14/12/2018 00:30:00,10.82,10.89,1,-0.57
 14/12/2018 00:45:00,10.82,10.89,1,-0.57
 14/12/2018 01:00:00,10.83,10.89,1,-0.57
 14/12/2018 01:15:00,10.83,10.89,1,-0.57
 14/12/2018 01:30:00,10.86,10.89,1,-0.57
 14/12/2018 01:45:00,10.87,10.89,1,-0.57
 14/12/2018 02:00:00,10.89,10.89,1,-0.57
 14/12/2018 02:15:00,10.88,10.89,1,-0.57
 14/12/2018 02:30:00,10.9,10.89,1,-0.57
 14/12/2018 02:45:00,10.91,10.89,1,-0.57
 14/12/2018 03:00:00,10.93,10.89,1,-0.7
 14/12/2018 03:15:00,10.94,10.89,1,-0.61
 14/12/2018 03:30:00,10.95,10.89,1,-0.57
 14/12/2018 03:45:00,10.95,10.89,1,-0.57
 14/12/2018 04:00:00,10.98,10.89,1,-0.57
 14/12/2018 04:15:00,10.98,10.89,1,-0.57
 14/12/2018 04:30:00,10.99,10.89,1,-0.57
 14/12/2018 04:45:00,10.98,10.89,1,-0.57
 14/12/2018 05:00:00,10.99,10.89,1,-0.57
 14/12/2018 05:15:00,10.96,10.89,1,-0.63
 14/12/2018 05:30:00,10.98,10.89,1,-0.6
 14/12/2018 05:45:00,10.97,10.89,1,-0.6
 14/12/2018 06:00:00,10.94,10.89,1,-0.64
 14/12/2018 06:15:00,10.86,10.89,1,-0.74
 14/12/2018 06:30:00,10.81,10.89,1,-0.78
 14/12/2018 06:45:00,10.76,10.89,1,-0.91
 14/12/2018 07:00:00,10.78,10.89,1,-0.91
 14/12/2018 07:15:00,10.76,10.89,1,-0.91
 14/12/2018 07:30:00,10.72,10.89,1,-1.02
 14/12/2018 07:45:00,10.78,10.89,1,-1.09
 14/12/2018 08:00:00,10.78,10.89,1,-1.11
 14/12/2018 08:15:00,10.75,10.89,1,-1.05
 14/12/2018 08:30:00,10.73,10.89,1,-1.07
 14/12/2018 08:45:00,10.73,10.89,1,-1.04
 14/12/2018 09:00:00,10.73,10.89,1,-1.02
 14/12/2018 09:15:00,10.73,10.89,1,-1.04
 14/12/2018 09:30:00,10.76,10.89,1,-1.01
 14/12/2018 09:45:00,10.77,10.89,1,-0.98
 14/12/2018 10:00:00,10.78,10.89,1,-0.9
 14/12/2018 10:15:00,10.81,10.89,1,-0.84
 14/12/2018 10:30:00,10.79,10.89,1,-0.94
 14/12/2018 10:45:00,10.79,10.89,1,-0.94
 14/12/2018 11:00:00,10.8,10.89,1,-0.93
 14/12/2018 11:15:00,10.78,10.89,1,-0.86
 14/12/2018 11:30:00,10.79,10.89,1,-0.87
 14/12/2018 11:45:00,10.8,10.89,1,-0.86
 14/12/2018 12:00:00,10.82,10.89,1,-0.74
 14/12/2018 12:15:00,10.82,10.89,1,-0.74
 14/12/2018 12:30:00,10.81,10.89,1,-0.84
 14/12/2018 12:45:00,10.8,10.89,1,-0.91
 14/12/2018 13:00:00,10.83,10.89,1,-0.8
 14/12/2018 13:15:00,10.84,10.89,1,-0.86
 14/12/2018 13:30:00,10.83,10.89,1,-0.96
 14/12/2018 13:45:00,10.83,10.89,1,-0.96
 14/12/2018 14:00:00,10.85,10.89,1,-0.9
 14/12/2018 14:15:00,10.89,10.89,1,-0.84
 14/12/2018 14:30:00,10.9,10.89,1,-0.8
 14/12/2018 14:45:00,10.9,10.89,1,-0.76
 14/12/2018 15:00:00,10.9,10.89,1,-0.76
 14/12/2018 15:15:00,10.9,10.89,1,-0.79
 14/12/2018 15:30:00,10.9,10.89,1,-0.8
 14/12/2018 15:45:00,10.89,10.89,1,-0.8
 14/12/2018 16:00:00,10.88,10.89,1,-0.8
 14/12/2018 16:15:00,10.93,10.89,1,-0.84
 14/12/2018 16:30:00,10.92,10.89,1,-0.96
 14/12/2018 16:45:00,10.92,10.89,1,-0.95
 14/12/2018 17:00:00,10.9,10.89,1,-1.02
 14/12/2018 17:15:00,10.89,10.89,1,-1.03
 14/12/2018 17:30:00,10.89,10.89,1,-1.01
 14/12/2018 17:45:00,10.9,10.89,1,-1.04
 14/12/2018 18:00:00,10.92,10.89,1,-1.04
 14/12/2018 18:15:00,10.91,10.89,1,-1.04
 14/12/2018 18:30:00,10.93,10.89,1,-1.04
 14/12/2018 18:45:00,10.9,10.89,1,-1.04
 14/12/2018 19:00:00,10.92,10.89,1,-1.02
 14/12/2018 19:15:00,10.93,10.89,1,-0.98
 14/12/2018 19:30:00,10.96,10.89,1,-0.96
 14/12/2018 19:45:00,10.97,10.89,1,-0.97
 14/12/2018 20:00:00,10.94,10.89,1,-0.95
 14/12/2018 20:15:00,10.97,10.89,1,-0.85
 14/12/2018 20:30:00,10.93,10.89,1,-0.88
 14/12/2018 20:45:00,10.93,10.89,1,-0.87
 14/12/2018 21:00:00,10.94,10.89,1,-0.87
 14/12/2018 21:15:00,10.94,10.89,1,-0.85
 14/12/2018 21:30:00,10.94,10.89,1,-0.84
 14/12/2018 21:45:00,10.96,10.89,1,-0.77
 14/12/2018 22:00:00,10.99,10.89,1,-0.77
 14/12/2018 22:15:00,10.97,10.89,1,-0.76
 14/12/2018 22:30:00,10.99,10.89,1,-0.67
 14/12/2018 22:45:00,11.0,10.89,1,-0.64
 14/12/2018 23:00:00,10.98,10.89,1,-0.64
 14/12/2018 23:15:00,10.91,10.89,1,-0.64
 14/12/2018 23:30:00,10.91,10.89,1,-0.64
 14/12/2018 23:45:00,10.91,10.89,1,-0.64
 15/12/2018 00:00:00,10.91,10.89,1,-0.64
 15/12/2018 00:15:00,10.84,10.89,1,-0.64
 15/12/2018 00:30:00,10.84,10.89,1,-0.64
 15/12/2018 00:45:00,10.84,10.89,1,-0.64
 15/12/2018 01:00:00,10.84,10.89,1,-0.64
 15/12/2018 01:15:00,10.86,10.89,1,-0.64
 15/12/2018 01:30:00,10.89,10.89,1,-0.64
 15/12/2018 01:45:00,10.87,10.89,1,-0.64
 15/12/2018 02:00:00,10.85,10.89,1,-0.64
 15/12/2018 02:15:00,10.83,10.89,1,-0.64
 15/12/2018 02:30:00,10.85,10.89,1,-0.64
 15/12/2018 02:45:00,10.84,10.89,1,-0.64
 15/12/2018 03:00:00,10.87,10.89,1,-0.64
 15/12/2018 03:15:00,10.86,10.89,1,-0.64
 15/12/2018 03:30:00,10.86,10.89,1,-0.62
 15/12/2018 03:45:00,10.85,10.89,1,-0.55
 15/12/2018 04:00:00,10.87,10.89,1,-0.6
 15/12/2018 04:15:00,10.84,10.89,1,-0.6
 15/12/2018 04:30:00,10.85,10.89,1,-0.62
 15/12/2018 04:45:00,10.85,10.89,1,-0.64
 15/12/2018 05:00:00,10.86,10.89,1,-0.64
 15/12/2018 05:15:00,10.84,10.89,1,-0.64
 15/12/2018 05:30:00,10.84,10.89,1,-0.64
 15/12/2018 05:45:00,10.84,10.89,1,-0.64
 15/12/2018 06:00:00,10.84,10.89,1,-0.64
 15/12/2018 06:15:00,10.84,10.89,1,-0.64
 15/12/2018 06:30:00,10.84,10.89,1,-0.64
 15/12/2018 06:45:00,10.84,10.89,1,-0.64
 15/12/2018 07:00:00,10.84,10.89,1,-0.64
 15/12/2018 07:15:00,10.84,10.89,1,-0.64
 15/12/2018 07:30:00,10.84,10.89,1,-0.64
 15/12/2018 07:45:00,10.84,10.89,1,-0.64
 15/12/2018 08:00:00,10.84,10.89,1,-0.64
 15/12/2018 08:15:00,10.84,10.89,1,-0.64
 15/12/2018 08:30:00,10.84,10.89,1,-0.64
 15/12/2018 08:45:00,10.84,10.89,1,-0.64
 15/12/2018 09:00:00,10.84,10.89,1,-0.64
 15/12/2018 09:15:00,10.84,10.89,1,-0.64
 15/12/2018 09:30:00,10.84,10.89,1,-0.64
 15/12/2018 09:45:00,10.84,10.89,1,-0.64
 15/12/2018 10:00:00,10.84,10.89,1,-0.64
 15/12/2018 10:15:00,10.84,10.89,1,-0.64
 15/12/2018 10:30:00,10.84,10.89,1,-0.64
 15/12/2018 10:45:00,10.84,10.89,1,-0.64
 15/12/2018 11:00:00,10.84,10.89,1,-0.64
 15/12/2018 11:15:00,10.84,10.89,1,-0.64
 15/12/2018 11:30:00,10.84,10.89,1,-0.64
 15/12/2018 11:45:00,10.84,10.89,1,-0.64
 15/12/2018 12:00:00,10.84,10.9,1,-0.64
 15/12/2018 12:15:00,10.84,10.9,1,-0.64
 15/12/2018 12:30:00,10.84,10.9,1,-0.64
 15/12/2018 12:45:00,10.84,10.9,1,-0.64
 15/12/2018 13:00:00,10.84,10.9,1,-0.64
 15/12/2018 13:15:00,10.84,10.9,1,-0.64
 15/12/2018 13:30:00,10.84,10.9,1,-0.64
 15/12/2018 13:45:00,10.84,10.9,1,-0.64
 15/12/2018 14:00:00,10.84,10.9,1,-0.64
 15/12/2018 14:15:00,10.84,10.9,1,-0.64
 15/12/2018 14:30:00,10.84,10.9,1,-0.64
 15/12/2018 14:45:00,10.84,10.9,1,-0.64
 15/12/2018 15:00:00,10.84,10.9,1,-0.64
 15/12/2018 15:15:00,10.84,10.9,1,-0.64
 15/12/2018 15:30:00,10.84,10.9,1,-0.64
 15/12/2018 15:45:00,10.84,10.9,1,-0.69
 15/12/2018 16:00:00,10.85,10.9,1,-0.87
 15/12/2018 16:15:00,10.99,10.9,1,-0.89
 15/12/2018 16:30:00,10.95,10.9,1,-0.95
 15/12/2018 16:45:00,10.91,10.9,1,-0.93
 15/12/2018 17:00:00,10.98,10.9,1,-1.01
 15/12/2018 17:15:00,10.93,10.9,1,-1.01
 15/12/2018 17:30:00,10.93,10.9,1,-1.03
 15/12/2018 17:45:00,10.95,10.9,1,-1.04
 15/12/2018 18:00:00,10.95,10.9,1,-1.04
 15/12/2018 18:15:00,10.94,10.9,1,-1.04
 15/12/2018 18:30:00,10.96,10.9,1,-1.06
 15/12/2018 18:45:00,10.98,10.9,1,-1.05
 15/12/2018 19:00:00,10.99,10.9,1,-1.01
 15/12/2018 19:15:00,10.98,10.9,1,-0.97
 15/12/2018 19:30:00,10.97,10.9,1,-0.9
 15/12/2018 19:45:00,11.01,10.9,1,-0.84
 15/12/2018 20:00:00,10.98,10.9,1,-0.84
 15/12/2018 20:15:00,10.98,10.9,1,-0.84
 15/12/2018 20:30:00,10.97,10.9,1,-0.84
 15/12/2018 20:45:00,10.94,10.9,1,-0.77
 15/12/2018 21:00:00,10.94,10.9,1,-0.7
 15/12/2018 21:15:00,10.95,10.9,1,-0.79
 15/12/2018 21:30:00,10.98,10.9,1,-0.74
 15/12/2018 21:45:00,11.0,10.9,1,-0.74
 15/12/2018 22:00:00,11.0,10.9,1,-0.73
 15/12/2018 22:15:00,10.99,10.9,1,-0.6
 15/12/2018 22:30:00,10.97,10.9,1,-0.63
 15/12/2018 22:45:00,10.98,10.9,1,-0.67
 15/12/2018 23:00:00,10.98,10.9,1,-0.63
 15/12/2018 23:15:00,10.99,10.9,1,-0.54
 15/12/2018 23:30:00,11.0,10.9,1,-0.66
 15/12/2018 23:45:00,10.92,10.9,1,-0.57
 16/12/2018 00:00:00,10.9,10.9,1,-0.67
 16/12/2018 00:15:00,10.83,10.9,1,-0.67
 16/12/2018 00:30:00,10.83,10.9,1,-0.67
 16/12/2018 00:45:00,10.82,10.9,1,-0.67
 16/12/2018 01:00:00,10.82,10.9,1,-0.67
 16/12/2018 01:15:00,10.84,10.9,1,-0.67
 16/12/2018 01:30:00,10.84,10.9,1,-0.67
 16/12/2018 01:45:00,10.86,10.9,1,-0.58
 16/12/2018 02:00:00,10.88,10.9,1,-0.57
 16/12/2018 02:15:00,10.86,10.9,1,-0.57
 16/12/2018 02:30:00,10.87,10.9,1,-0.63
 16/12/2018 02:45:00,10.89,10.9,1,-0.6
 16/12/2018 03:00:00,10.89,10.9,1,-0.57
 16/12/2018 03:15:00,10.9,10.9,1,-0.57
 16/12/2018 03:30:00,10.93,10.9,1,-0.57
 16/12/2018 03:45:00,10.93,10.9,1,-0.57
 16/12/2018 04:00:00,10.92,10.9,1,-0.57
 16/12/2018 04:15:00,10.9,10.9,1,-0.57
 16/12/2018 04:30:00,10.93,10.9,1,-0.57
 16/12/2018 04:45:00,10.93,10.9,1,-0.57
 16/12/2018 05:00:00,10.93,10.9,1,-0.57
 16/12/2018 05:15:00,10.94,10.9,1,-0.57
 16/12/2018 05:30:00,10.94,10.9,1,-0.57
 16/12/2018 05:45:00,10.93,10.9,1,-0.57
 16/12/2018 06:00:00,10.95,10.9,1,-0.57
 16/12/2018 06:15:00,10.92,10.9,1,-0.57
 16/12/2018 06:30:00,10.98,10.9,1,-0.59
 16/12/2018 06:45:00,10.99,10.9,1,-0.64
 16/12/2018 07:00:00,10.97,10.9,1,-0.67
 16/12/2018 07:15:00,10.95,10.9,1,-0.67
 16/12/2018 07:30:00,10.92,10.9,1,-0.67
 16/12/2018 07:45:00,10.92,10.9,1,-0.67
 16/12/2018 08:00:00,10.9,10.9,1,-0.67
 16/12/2018 08:15:00,10.87,10.9,1,-0.74
 16/12/2018 08:30:00,10.88,10.9,1,-0.75
 16/12/2018 08:45:00,10.89,10.9,1,-0.77
 16/12/2018 09:00:00,10.87,10.9,1,-0.7
 16/12/2018 09:15:00,10.87,10.9,1,-0.78
 16/12/2018 09:30:00,10.84,10.9,1,-0.74
 16/12/2018 09:45:00,10.88,10.9,1,-0.8
 16/12/2018 10:00:00,10.86,10.9,1,-0.87
 16/12/2018 10:15:00,10.85,10.9,1,-0.78
 16/12/2018 10:30:00,10.85,10.9,1,-0.77
 16/12/2018 10:45:00,10.84,10.9,1,-0.77
 16/12/2018 11:00:00,10.81,10.9,1,-0.77
 16/12/2018 11:15:00,10.79,10.9,1,-0.81
 16/12/2018 11:30:00,10.77,10.9,1,-0.74
 16/12/2018 11:45:00,10.81,10.9,1,-0.74
 16/12/2018 12:00:00,10.91,10.9,1,-0.75
 16/12/2018 12:15:00,10.94,10.9,1,-0.84
 16/12/2018 12:30:00,10.92,10.9,1,-0.84
 16/12/2018 12:45:00,10.91,10.9,1,-0.84
 16/12/2018 13:00:00,10.9,10.9,1,-0.77
 16/12/2018 13:15:00,10.93,10.9,1,-0.86
 16/12/2018 13:30:00,10.94,10.9,1,-0.81
 16/12/2018 13:45:00,10.96,10.9,1,-0.84
 16/12/2018 14:00:00,10.89,10.9,1,-0.9
 16/12/2018 14:15:00,10.87,10.9,1,-0.74
 16/12/2018 14:30:00,10.88,10.9,1,-0.78
 16/12/2018 14:45:00,10.88,10.9,1,-0.74
 16/12/2018 15:00:00,10.87,10.9,1,-0.77
 16/12/2018 15:15:00,10.92,10.9,1,-0.8
 16/12/2018 15:30:00,10.92,10.9,1,-0.81
 16/12/2018 15:45:00,10.83,10.9,1,-0.82
 16/12/2018 16:00:00,10.81,10.9,1,-0.89
 16/12/2018 16:15:00,10.77,10.9,1,-0.94
 16/12/2018 16:30:00,10.78,10.9,1,-0.94
 16/12/2018 16:45:00,10.83,10.9,1,-1.01
 16/12/2018 17:00:00,10.8,10.9,1,-1.01
 16/12/2018 17:15:00,10.76,10.9,1,-1.01
 16/12/2018 17:30:00,10.78,10.9,1,-1.05
 16/12/2018 17:45:00,10.82,10.9,1,-1.14
 16/12/2018 18:00:00,10.83,10.9,1,-1.08
 16/12/2018 18:15:00,10.8,10.9,1,-1.01
 16/12/2018 18:30:00,10.83,10.9,1,-1.09
 16/12/2018 18:45:00,10.84,10.9,1,-1.14
 16/12/2018 19:00:00,10.87,10.9,1,-1.04
 16/12/2018 19:15:00,10.91,10.9,1,-1.01
 16/12/2018 19:30:00,10.95,10.9,1,-1.01
 16/12/2018 19:45:00,10.97,10.9,1,-1.01
 16/12/2018 20:00:00,10.94,10.9,1,-1.01
 16/12/2018 20:15:00,10.93,10.9,1,-0.93
 16/12/2018 20:30:00,10.96,10.9,1,-0.87
 16/12/2018 20:45:00,10.98,10.9,1,-0.87
 16/12/2018 21:00:00,11.0,10.9,1,-0.87
 16/12/2018 21:15:00,10.93,10.9,1,-0.87
 16/12/2018 21:30:00,10.95,10.9,1,-0.87
 16/12/2018 21:45:00,10.96,10.9,1,-0.74
 16/12/2018 22:00:00,10.96,10.9,1,-0.74
 16/12/2018 22:15:00,10.95,10.9,1,-0.74
 16/12/2018 22:30:00,10.94,10.9,1,-0.7
 16/12/2018 22:45:00,10.88,10.9,1,-0.66
 16/12/2018 23:00:00,10.9,10.9,1,-0.64
 16/12/2018 23:15:00,10.91,10.9,1,-0.64
 16/12/2018 23:30:00,10.91,10.9,1,-0.52
 16/12/2018 23:45:00,10.89,10.9,1,-0.5
 17/12/2018 00:00:00,10.89,10.9,1,-0.52
 17/12/2018 00:00:00,10.89,10.9,1,-0.52
 17/12/2018 00:15:00,10.83,10.9,1,-0.64
 17/12/2018 00:30:00,10.83,10.9,1,-0.64
 17/12/2018 00:45:00,10.84,10.9,1,-0.64
 17/12/2018 01:00:00,10.84,10.9,1,-0.64
 17/12/2018 01:15:00,10.84,10.9,1,-0.64
 17/12/2018 01:30:00,10.86,10.9,1,-0.64
 17/12/2018 01:45:00,10.86,10.9,1,-0.64
 17/12/2018 02:00:00,10.86,10.9,1,-0.64
 17/12/2018 02:15:00,10.83,10.9,1,-0.64
 17/12/2018 02:30:00,10.84,10.9,1,-0.64
 17/12/2018 02:45:00,10.85,10.9,1,-0.64
 17/12/2018 03:00:00,10.87,10.9,1,-0.64
 17/12/2018 03:15:00,10.88,10.9,1,-0.64
 17/12/2018 03:30:00,10.91,10.9,1,-0.54
 17/12/2018 03:45:00,10.91,10.9,1,-0.54
 17/12/2018 04:00:00,10.93,10.9,1,-0.54
 17/12/2018 04:15:00,10.93,10.9,1,-0.54
 17/12/2018 04:30:00,10.95,10.9,1,-0.54
 17/12/2018 04:45:00,10.95,10.9,1,-0.54
 17/12/2018 05:00:00,10.95,10.9,1,-0.57
 17/12/2018 05:15:00,10.95,10.9,1,-0.57
 17/12/2018 05:30:00,10.99,10.9,1,-0.57
 17/12/2018 05:45:00,10.98,10.9,1,-0.57
 17/12/2018 06:00:00,10.99,10.9,1,-0.7
 17/12/2018 06:15:00,10.93,10.9,1,-0.7
 17/12/2018 06:30:00,10.88,10.9,1,-0.77
 17/12/2018 06:45:00,10.79,10.9,1,-0.88
 17/12/2018 07:00:00,10.75,10.9,1,-0.91
 17/12/2018 07:15:00,10.8,10.9,1,-0.92
 17/12/2018 07:30:00,10.76,10.9,1,-1.05
 17/12/2018 07:45:00,10.77,10.9,1,-1.09
 17/12/2018 08:00:00,10.8,10.9,1,-1.08
 17/12/2018 08:15:00,10.78,10.9,1,-1.02
 17/12/2018 08:30:00,10.89,10.9,1,-0.97
 17/12/2018 08:45:00,10.9,10.9,1,-0.91
 17/12/2018 09:00:00,10.97,10.9,1,-0.92
 17/12/2018 09:15:00,10.95,10.9,1,-0.99
 17/12/2018 09:30:00,10.97,10.9,1,-0.87
 17/12/2018 09:45:00,10.99,10.9,1,-0.93
 17/12/2018 10:00:00,11.01,10.9,1,-0.9
 17/12/2018 10:15:00,11.03,10.9,1,-0.92
 17/12/2018 10:30:00,10.93,10.9,1,-0.8
 17/12/2018 10:45:00,10.93,10.9,1,-0.79
 17/12/2018 11:00:00,10.92,10.9,1,-0.77
 17/12/2018 11:15:00,10.92,10.9,1,-0.79
 17/12/2018 11:30:00,10.92,10.9,1,-0.73
 17/12/2018 11:45:00,10.93,10.9,1,-0.71
 17/12/2018 12:00:00,10.92,10.9,1,-0.74
 17/12/2018 12:15:00,10.91,10.9,1,-0.79
 17/12/2018 12:30:00,10.89,10.9,1,-0.75
 17/12/2018 12:45:00,10.88,10.9,1,-0.84
 17/12/2018 13:00:00,10.86,10.9,1,-0.84
 17/12/2018 13:15:00,10.88,10.9,1,-0.84
 17/12/2018 13:30:00,10.9,10.9,1,-0.84
 17/12/2018 13:45:00,10.9,10.9,1,-0.81
 17/12/2018 14:00:00,10.89,10.9,1,-0.84
 17/12/2018 14:15:00,10.88,10.9,1,-0.84
 17/12/2018 14:30:00,10.87,10.9,1,-0.85
 17/12/2018 14:45:00,10.87,10.9,1,-0.77
 17/12/2018 15:00:00,10.87,10.9,1,-0.78
 17/12/2018 15:15:00,10.88,10.9,1,-0.8
 17/12/2018 15:30:00,10.86,10.9,1,-0.83
 17/12/2018 15:45:00,10.83,10.9,1,-0.84
 17/12/2018 16:00:00,10.82,10.9,1,-0.84
 17/12/2018 16:15:00,10.88,10.9,1,-0.84
 17/12/2018 16:30:00,10.86,10.9,1,-0.87
 17/12/2018 16:45:00,10.88,10.9,1,-0.97
 17/12/2018 17:00:00,10.85,10.9,1,-0.97
 17/12/2018 17:15:00,10.85,10.9,1,-0.97
 17/12/2018 17:30:00,10.84,10.9,1,-1.03
 17/12/2018 17:45:00,10.84,10.9,1,-1.07
 17/12/2018 18:00:00,10.82,10.9,1,-1.07
 17/12/2018 18:15:00,10.85,10.9,1,-1.04
 17/12/2018 18:30:00,10.87,10.9,1,-0.98
 17/12/2018 18:45:00,10.88,10.9,1,-1.04
 17/12/2018 19:00:00,10.85,10.9,1,-1.04
 17/12/2018 19:15:00,10.85,10.9,1,-1.04
 17/12/2018 19:30:00,10.86,10.9,1,-1.03
 17/12/2018 19:45:00,10.83,10.9,1,-0.93
 17/12/2018 20:00:00,10.88,10.9,1,-0.97
 17/12/2018 20:15:00,10.93,10.9,1,-0.91
 17/12/2018 20:30:00,10.93,10.9,1,-0.84
 17/12/2018 20:45:00,10.94,10.9,1,-0.84
 17/12/2018 21:00:00,10.97,10.9,1,-0.84
 17/12/2018 21:15:00,10.93,10.9,1,-0.88
 17/12/2018 21:30:00,10.85,10.9,1,-0.82
 17/12/2018 21:45:00,10.88,10.9,1,-0.74
 17/12/2018 22:00:00,10.94,10.9,1,-0.74
 17/12/2018 22:15:00,10.93,10.9,1,-0.74
 17/12/2018 22:30:00,10.83,10.9,1,-0.62
 17/12/2018 22:45:00,10.87,10.9,1,-0.6
 17/12/2018 23:00:00,10.92,10.9,1,-0.6
 17/12/2018 23:15:00,10.92,10.9,1,-0.6
 17/12/2018 23:30:00,10.96,10.9,1,-0.6
 17/12/2018 23:45:00,10.97,10.9,1,-0.6
 18/12/2018 00:00:00,10.97,10.9,1,-0.6
 18/12/2018 00:15:00,10.89,10.9,1,-0.6
 18/12/2018 00:30:00,10.84,10.9,1,-0.6
 18/12/2018 00:45:00,10.83,10.9,1,-0.6
 18/12/2018 01:00:00,10.84,10.9,1,-0.6
 18/12/2018 01:15:00,10.89,10.9,1,-0.6
 18/12/2018 01:30:00,10.97,10.9,1,-0.6
 18/12/2018 01:45:00,10.98,10.9,1,-0.6
 18/12/2018 02:00:00,10.97,10.9,1,-0.6
 18/12/2018 02:15:00,10.94,10.9,1,-0.6
 18/12/2018 02:30:00,10.99,10.9,1,-0.65
 18/12/2018 02:45:00,11.0,10.9,1,-0.6
 18/12/2018 03:00:00,11.0,10.9,1,-0.57
 18/12/2018 03:15:00,10.91,10.9,1,-0.57
 18/12/2018 03:30:00,10.93,10.9,1,-0.57
 18/12/2018 03:45:00,10.94,10.9,1,-0.57
 18/12/2018 04:00:00,10.96,10.9,1,-0.57
 18/12/2018 04:15:00,10.97,10.9,1,-0.57
 18/12/2018 04:30:00,10.97,10.9,1,-0.57
 18/12/2018 04:45:00,10.96,10.9,1,-0.52
 18/12/2018 05:00:00,10.95,10.9,1,-0.44
 18/12/2018 05:15:00,10.97,10.9,1,-0.57
 18/12/2018 05:30:00,10.95,10.9,1,-0.57
 18/12/2018 05:45:00,10.9,10.9,1,-0.56
 18/12/2018 06:00:00,10.91,10.9,1,-0.57
 18/12/2018 06:15:00,10.82,10.9,1,-0.67
 18/12/2018 06:30:00,10.79,10.9,1,-0.71
 18/12/2018 06:45:00,10.74,10.9,1,-0.82
 18/12/2018 07:00:00,10.92,10.9,1,-0.88
 18/12/2018 07:15:00,10.96,10.9,1,-0.93
 18/12/2018 07:30:00,10.99,10.9,1,-1.0
 18/12/2018 07:45:00,10.98,10.9,1,-0.99
 18/12/2018 08:00:00,10.97,10.9,1,-1.01
 18/12/2018 08:15:00,10.94,10.9,1,-0.91
 18/12/2018 08:30:00,10.95,10.9,1,-0.92
 18/12/2018 08:45:00,10.93,10.9,1,-0.98
 18/12/2018 09:00:00,10.92,10.9,1,-0.89
 18/12/2018 09:15:00,10.9,10.9,1,-0.79
 18/12/2018 09:30:00,10.98,10.9,1,-0.77
 18/12/2018 09:45:00,10.96,10.9,1,-0.77
 18/12/2018 10:00:00,10.85,10.9,1,-0.79
 18/12/2018 10:15:00,10.87,10.9,1,-0.78
 18/12/2018 10:30:00,10.86,10.9,1,-0.82
 18/12/2018 10:45:00,10.86,10.9,1,-0.82
 18/12/2018 11:00:00,10.84,10.9,1,-0.83
 18/12/2018 11:15:00,10.83,10.9,1,-0.82
 18/12/2018 11:30:00,10.84,10.9,1,-0.81
 18/12/2018 11:45:00,10.8,10.9,1,-0.91
 18/12/2018 12:00:00,10.81,10.9,1,-0.87
 18/12/2018 12:15:00,10.8,10.9,1,-0.9
 18/12/2018 12:30:00,10.79,10.9,1,-0.92
 18/12/2018 12:45:00,10.83,10.9,1,-0.84
 18/12/2018 13:00:00,10.84,10.9,1,-0.77
 18/12/2018 13:15:00,10.87,10.9,1,-0.83
 18/12/2018 13:30:00,10.89,10.9,1,-0.78
 18/12/2018 13:45:00,10.88,10.9,1,-0.84
 18/12/2018 14:00:00,10.88,10.9,1,-0.84
 18/12/2018 14:15:00,10.88,10.9,1,-0.78
 18/12/2018 14:30:00,10.93,10.9,1,-0.79
 18/12/2018 14:45:00,10.95,10.9,1,-0.87
 18/12/2018 15:00:00,10.93,10.9,1,-0.9
 18/12/2018 15:15:00,10.95,10.9,1,-0.88
 18/12/2018 15:30:00,10.91,10.9,1,-0.87
 18/12/2018 15:45:00,10.91,10.9,1,-0.86
 18/12/2018 16:00:00,10.91,10.9,1,-0.9
 18/12/2018 16:15:00,10.86,10.9,1,-0.94
 18/12/2018 16:30:00,10.83,10.9,1,-0.95
 18/12/2018 16:45:00,10.79,10.9,1,-1.0
 18/12/2018 17:00:00,10.77,10.9,1,-1.01
 18/12/2018 17:15:00,10.78,10.9,1,-1.01
 18/12/2018 17:30:00,10.78,10.9,1,-1.01
 18/12/2018 17:45:00,10.8,10.9,1,-1.02
 18/12/2018 18:00:00,10.83,10.9,1,-1.04
 18/12/2018 18:15:00,10.82,10.9,1,-1.04
 18/12/2018 18:30:00,10.86,10.9,1,-1.05
 18/12/2018 18:45:00,10.85,10.9,1,-1.04
 18/12/2018 19:00:00,10.9,10.9,1,-1.04
 18/12/2018 19:15:00,10.92,10.9,1,-1.04
 18/12/2018 19:30:00,10.94,10.9,1,-1.0
 18/12/2018 19:45:00,10.87,10.9,1,-0.94
 18/12/2018 20:00:00,10.91,10.9,1,-0.93
 18/12/2018 20:15:00,10.9,10.9,1,-0.91
 18/12/2018 20:30:00,10.92,10.9,1,-0.89
 18/12/2018 20:45:00,10.96,10.9,1,-0.85
 18/12/2018 21:00:00,10.95,10.9,1,-0.84
 18/12/2018 21:15:00,10.92,10.9,1,-0.84
 18/12/2018 21:30:00,10.97,10.9,1,-0.84
 18/12/2018 21:45:00,10.93,10.9,1,-0.84
 18/12/2018 22:00:00,10.88,10.9,1,-0.77
 18/12/2018 22:15:00,10.83,10.9,1,-0.73
 18/12/2018 22:30:00,10.86,10.9,1,-0.7
 18/12/2018 22:45:00,10.89,10.9,1,-0.68
 18/12/2018 23:00:00,10.92,10.9,1,-0.6
 18/12/2018 23:15:00,10.93,10.9,1,-0.6
 18/12/2018 23:30:00,10.95,10.9,1,-0.6
 18/12/2018 23:45:00,10.96,10.9,1,-0.6
 19/12/2018 00:00:00,10.97,10.9,1,-0.6
 19/12/2018 00:15:00,10.91,10.9,1,-0.69
 19/12/2018 00:30:00,10.92,10.9,1,-0.7
 19/12/2018 00:45:00,10.9,10.9,1,-0.65
 19/12/2018 01:00:00,10.9,10.9,1,-0.58
 19/12/2018 01:15:00,10.94,10.9,1,-0.63
 19/12/2018 01:30:00,10.96,10.9,1,-0.64
 19/12/2018 01:45:00,10.98,10.9,1,-0.65
 19/12/2018 02:00:00,10.96,10.9,1,-0.59
 19/12/2018 02:15:00,10.94,10.9,1,-0.61
 19/12/2018 02:30:00,10.96,10.9,1,-0.61
 19/12/2018 02:45:00,10.97,10.9,1,-0.64
 19/12/2018 03:00:00,11.0,10.9,1,-0.67
 19/12/2018 03:15:00,11.0,10.9,1,-0.61
 19/12/2018 03:30:00,10.88,10.9,1,-0.6
 19/12/2018 03:45:00,10.88,10.9,1,-0.6
 19/12/2018 04:00:00,10.89,10.9,1,-0.56
 19/12/2018 04:15:00,10.87,10.9,1,-0.55
 19/12/2018 04:30:00,10.88,10.9,1,-0.63
 19/12/2018 04:45:00,10.88,10.9,1,-0.57
 19/12/2018 05:00:00,10.88,10.9,1,-0.57
 19/12/2018 05:15:00,10.85,10.9,1,-0.61
 19/12/2018 05:30:00,10.86,10.9,1,-0.59
 19/12/2018 05:45:00,10.83,10.9,1,-0.61
 19/12/2018 06:00:00,10.81,10.9,1,-0.7
 19/12/2018 06:15:00,10.81,10.9,1,-0.72
 19/12/2018 06:30:00,10.81,10.9,1,-0.79
 19/12/2018 06:45:00,10.77,10.9,1,-0.85
 19/12/2018 07:00:00,10.97,10.9,1,-0.92
 19/12/2018 07:15:00,10.91,10.9,1,-0.96
 19/12/2018 07:30:00,10.92,10.9,1,-1.05
 19/12/2018 07:45:00,10.91,10.9,1,-1.09
 19/12/2018 08:00:00,11.0,10.9,1,-1.11
 19/12/2018 08:15:00,10.99,10.9,1,-1.04
 19/12/2018 08:30:00,10.98,10.9,1,-1.06
 19/12/2018 08:45:00,10.97,10.9,1,-0.98
 19/12/2018 09:00:00,11.0,10.9,1,-0.93
 19/12/2018 09:15:00,10.98,10.9,1,-0.95
 19/12/2018 09:30:00,10.98,10.9,1,-0.89
 19/12/2018 09:45:00,11.01,10.9,1,-0.84
 19/12/2018 10:00:00,11.04,10.9,1,-0.86
 19/12/2018 10:15:00,10.98,10.9,1,-0.84
 19/12/2018 10:30:00,10.92,10.9,1,-0.75
 19/12/2018 10:45:00,10.92,10.9,1,-0.74
 19/12/2018 11:00:00,10.92,10.9,1,-0.81
 19/12/2018 11:15:00,10.91,10.9,1,-0.86
 19/12/2018 11:30:00,10.93,10.9,1,-0.8
 19/12/2018 11:45:00,10.96,10.9,1,-0.64
 19/12/2018 12:00:00,10.98,10.9,1,-0.66
 19/12/2018 12:15:00,10.96,10.9,1,-0.73
 19/12/2018 12:30:00,10.96,10.9,1,-0.64
 19/12/2018 12:45:00,10.9,10.9,1,-0.66
 19/12/2018 13:00:00,10.88,10.9,1,-0.65
 19/12/2018 13:15:00,10.88,10.9,1,-0.69
 19/12/2018 13:30:00,10.85,10.9,1,-0.77
 19/12/2018 13:45:00,10.89,10.9,1,-0.79
 19/12/2018 14:00:00,10.88,10.9,1,-0.64
 19/12/2018 14:15:00,10.85,10.9,1,-0.67
 19/12/2018 14:30:00,10.82,10.9,1,-0.69
 19/12/2018 14:45:00,10.8,10.9,1,-0.74
 19/12/2018 15:00:00,10.79,10.9,1,-0.79
 19/12/2018 15:15:00,10.78,10.9,1,-0.77
 19/12/2018 15:30:00,10.79,10.9,1,-0.8
 19/12/2018 15:45:00,10.78,10.9,1,-0.77
 19/12/2018 16:00:00,10.76,10.9,1,-0.82
 19/12/2018 16:15:00,10.77,10.9,1,-0.95
 19/12/2018 16:30:00,10.81,10.9,1,-0.87
 19/12/2018 16:45:00,10.86,10.9,1,-0.95
 19/12/2018 17:00:00,10.85,10.9,1,-1.03
 19/12/2018 17:15:00,10.85,10.9,1,-1.04
 19/12/2018 17:30:00,10.84,10.9,1,-1.07
 19/12/2018 17:45:00,10.85,10.9,1,-1.07
 19/12/2018 18:00:00,10.87,10.9,1,-1.03
 19/12/2018 18:15:00,10.88,10.9,1,-0.97
 19/12/2018 18:30:00,10.9,10.9,1,-0.97
 19/12/2018 18:45:00,10.91,10.9,1,-1.01
 19/12/2018 19:00:00,10.9,10.9,1,-1.08
 19/12/2018 19:15:00,10.92,10.9,1,-0.98
 19/12/2018 19:30:00,10.9,10.9,1,-1.01
 19/12/2018 19:45:00,10.94,10.9,1,-0.99
 19/12/2018 20:00:00,10.9,10.9,1,-0.91
 19/12/2018 20:15:00,10.9,10.9,1,-0.94
 19/12/2018 20:30:00,10.93,10.9,1,-0.87
 19/12/2018 20:45:00,10.92,10.9,1,-0.87
 19/12/2018 21:00:00,10.91,10.9,1,-0.87
 19/12/2018 21:15:00,10.89,10.9,1,-0.87
 19/12/2018 21:30:00,10.93,10.9,1,-0.78
 19/12/2018 21:45:00,10.96,10.9,1,-0.74
 19/12/2018 22:00:00,10.97,10.9,1,-0.74
 19/12/2018 22:15:00,10.98,10.9,1,-0.74
 19/12/2018 22:30:00,10.98,10.9,1,-0.74
 19/12/2018 22:45:00,10.99,10.9,1,-0.63
 19/12/2018 23:00:00,10.99,10.9,1,-0.6
 19/12/2018 23:15:00,10.98,10.9,1,-0.6
 19/12/2018 23:30:00,10.97,10.9,1,-0.6
 19/12/2018 23:45:00,10.95,10.9,1,-0.6
 20/12/2018 00:00:00,10.97,10.9,1,-0.6
 20/12/2018 00:15:00,10.92,10.9,1,-0.6
 20/12/2018 00:30:00,10.91,10.9,1,-0.6
 20/12/2018 00:45:00,10.88,10.9,1,-0.6
 20/12/2018 01:00:00,10.88,10.9,1,-0.6
 20/12/2018 01:15:00,10.89,10.9,1,-0.6
 20/12/2018 01:30:00,10.9,10.9,1,-0.6
 20/12/2018 01:45:00,10.93,10.9,1,-0.6
 20/12/2018 02:00:00,10.95,10.9,1,-0.6
 20/12/2018 02:15:00,10.95,10.9,1,-0.61
 20/12/2018 02:30:00,10.95,10.9,1,-0.54
 20/12/2018 02:45:00,10.96,10.9,1,-0.55
 20/12/2018 03:00:00,10.97,10.9,1,-0.54
 20/12/2018 03:15:00,10.98,10.9,1,-0.57
 20/12/2018 03:30:00,11.0,10.9,1,-0.51
 20/12/2018 03:45:00,10.94,10.9,1,-0.56
 20/12/2018 04:00:00,10.95,10.9,1,-0.57
 20/12/2018 04:15:00,10.95,10.9,1,-0.57
 20/12/2018 04:30:00,10.94,10.9,1,-0.57
 20/12/2018 04:45:00,10.94,10.9,1,-0.57
 20/12/2018 05:00:00,10.95,10.9,1,-0.57
 20/12/2018 05:15:00,10.91,10.9,1,-0.57
 20/12/2018 05:30:00,10.9,10.9,1,-0.57
 20/12/2018 05:45:00,10.87,10.9,1,-0.66
 20/12/2018 06:00:00,10.86,10.9,1,-0.73
 20/12/2018 06:15:00,10.81,10.9,1,-0.83
 20/12/2018 06:30:00,10.74,10.9,1,-0.82
 20/12/2018 06:45:00,10.73,10.9,1,-0.86
 20/12/2018 07:00:00,10.89,10.9,1,-0.92
 20/12/2018 07:15:00,10.93,10.9,1,-0.94
 20/12/2018 07:30:00,10.94,10.9,1,-1.03
 20/12/2018 07:45:00,10.89,10.9,1,-1.03
 20/12/2018 08:00:00,10.95,10.9,1,-1.03
 20/12/2018 08:15:00,10.94,10.9,1,-1.04
 20/12/2018 08:30:00,10.95,10.9,1,-1.02
 20/12/2018 08:45:00,10.96,10.9,1,-0.97
 20/12/2018 09:00:00,11.0,10.9,1,-0.94
 20/12/2018 09:15:00,11.01,10.9,1,-0.97
 20/12/2018 09:30:00,11.02,10.9,1,-0.97
 20/12/2018 09:45:00,11.0,10.9,1,-0.89
 20/12/2018 10:00:00,10.9,10.9,1,-0.9
 20/12/2018 10:15:00,10.93,10.9,1,-0.87
 20/12/2018 10:30:00,10.84,10.9,1,-0.82
 20/12/2018 10:45:00,10.82,10.9,1,-0.76
 20/12/2018 11:00:00,10.85,10.9,1,-0.7
 20/12/2018 11:15:00,10.87,10.9,1,-0.7
 20/12/2018 11:30:00,10.88,10.9,1,-0.67
 20/12/2018 11:45:00,10.92,10.9,1,-0.67
 20/12/2018 12:00:00,10.91,10.9,1,-0.67
 20/12/2018 12:15:00,10.9,10.9,1,-0.68
 20/12/2018 12:30:00,10.87,10.89,1,-0.84
 20/12/2018 12:45:00,10.87,10.89,1,-0.8
 20/12/2018 13:00:00,10.88,10.89,1,-0.62
 20/12/2018 13:15:00,10.9,10.89,1,-0.77
 20/12/2018 13:30:00,10.87,10.89,1,-0.81
 20/12/2018 13:45:00,10.87,10.89,1,-0.85
 20/12/2018 14:00:00,10.85,10.89,1,-0.88
 20/12/2018 14:15:00,10.86,10.89,1,-0.77
 20/12/2018 14:30:00,10.85,10.89,1,-0.69
 20/12/2018 14:45:00,10.85,10.89,1,-0.73
 20/12/2018 15:00:00,10.84,10.89,1,-0.77
 20/12/2018 15:15:00,10.83,10.89,1,-0.72
 20/12/2018 15:30:00,10.84,10.89,1,-0.7
 20/12/2018 15:45:00,10.83,10.89,1,-0.74
 20/12/2018 16:00:00,10.8,10.89,1,-0.77
 20/12/2018 16:15:00,10.77,10.89,1,-0.77
 20/12/2018 16:30:00,10.84,10.89,1,-0.88
 20/12/2018 16:45:00,10.94,10.89,1,-0.91
 20/12/2018 17:00:00,10.98,10.89,1,-0.92
 20/12/2018 17:15:00,10.96,10.89,1,-0.94
 20/12/2018 17:30:00,10.97,10.89,1,-1.03
 20/12/2018 17:45:00,10.97,10.89,1,-1.04
 20/12/2018 18:00:00,10.92,10.89,1,-1.07
 20/12/2018 18:15:00,10.93,10.89,1,-1.01
 20/12/2018 18:30:00,10.94,10.89,1,-1.07
 20/12/2018 18:45:00,10.95,10.89,1,-1.07
 20/12/2018 19:00:00,10.95,10.89,1,-1.07
 20/12/2018 19:15:00,10.96,10.89,1,-1.07
 20/12/2018 19:30:00,10.97,10.89,1,-0.97
 20/12/2018 19:45:00,10.93,10.89,1,-0.94
 20/12/2018 20:00:00,10.83,10.89,1,-0.94
 20/12/2018 20:15:00,10.82,10.89,1,-0.92
 20/12/2018 20:30:00,10.85,10.89,1,-0.8
 20/12/2018 20:45:00,10.89,10.89,1,-0.86
 20/12/2018 21:00:00,10.9,10.89,1,-0.84
 20/12/2018 21:15:00,10.96,10.89,1,-0.84
 20/12/2018 21:30:00,10.99,10.89,1,-0.84
 20/12/2018 21:45:00,10.98,10.89,1,-0.78
 20/12/2018 22:00:00,10.99,10.89,1,-0.7
 20/12/2018 22:15:00,10.94,10.89,1,-0.7
 20/12/2018 22:30:00,10.95,10.89,1,-0.7
 20/12/2018 22:45:00,10.98,10.89,1,-0.59
 20/12/2018 23:00:00,10.99,10.89,1,-0.57
 20/12/2018 23:15:00,10.97,10.89,1,-0.57
 20/12/2018 23:30:00,10.99,10.89,1,-0.64
 20/12/2018 23:45:00,11.0,10.89,1,-0.62
 21/12/2018 00:00:00,11.0,10.89,1,-0.61
 21/12/2018 00:15:00,10.94,10.89,1,-0.64
 21/12/2018 00:30:00,10.94,10.89,1,-0.64
 21/12/2018 00:45:00,10.98,10.89,1,-0.64
 21/12/2018 01:00:00,11.0,10.89,1,-0.64
