DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 02/01/2019 05:00:00,10.91,11.1,1,-0.57
 02/01/2019 05:15:00,10.91,11.1,1,-0.57
 02/01/2019 05:30:00,10.91,11.1,1,-0.57
 02/01/2019 05:45:00,10.91,11.1,1,-0.57
 02/01/2019 06:00:00,10.91,11.1,1,-0.57
 02/01/2019 06:15:00,10.91,11.1,1,-0.57
 02/01/2019 06:30:00,10.91,11.1,1,-0.57
 02/01/2019 06:45:00,10.91,11.1,1,-0.57
 02/01/2019 07:00:00,10.91,11.1,1,-0.57
 02/01/2019 07:15:00,10.91,11.1,1,-0.57
 02/01/2019 07:30:00,10.91,11.1,1,-0.57
 02/01/2019 07:45:00,10.91,11.1,1,-0.57
 02/01/2019 08:00:00,10.91,11.1,1,-0.57
 02/01/2019 08:15:00,10.91,11.1,1,-0.57
 02/01/2019 08:30:00,10.91,11.1,1,-0.57
 02/01/2019 08:45:00,10.91,11.1,1,-0.57
 02/01/2019 09:00:00,10.91,11.1,1,-0.57
 02/01/2019 09:15:00,10.91,11.1,1,-0.57
 02/01/2019 09:30:00,10.91,11.1,1,-0.57
 02/01/2019 09:45:00,10.91,11.1,1,-0.57
 02/01/2019 10:00:00,10.91,11.1,1,-0.57
 02/01/2019 10:15:00,10.91,11.1,1,-0.57
 02/01/2019 10:30:00,10.91,11.1,1,-0.57
 02/01/2019 10:45:00,10.91,11.1,1,-0.57
 02/01/2019 11:00:00,10.91,11.1,1,-0.57
 02/01/2019 11:15:00,10.91,11.1,1,-0.57
 02/01/2019 11:30:00,10.91,11.1,1,-0.57
 02/01/2019 11:45:00,10.91,11.1,1,-0.57
 02/01/2019 12:00:00,10.91,11.1,1,-0.57
 02/01/2019 12:15:00,10.91,11.1,1,-0.57
 02/01/2019 12:30:00,10.91,11.1,1,-0.57
 02/01/2019 12:45:00,10.91,11.1,1,-0.57
 02/01/2019 13:00:00,10.91,11.1,1,-0.57
 02/01/2019 13:15:00,10.91,11.1,1,-0.57
 02/01/2019 13:30:00,10.91,11.1,1,-0.57
 02/01/2019 13:45:00,10.91,11.1,1,-0.57
 02/01/2019 14:00:00,10.91,11.1,1,-0.57
 02/01/2019 14:15:00,10.91,11.1,1,-0.57
 02/01/2019 14:30:00,10.91,11.1,1,-0.57
 02/01/2019 14:45:00,10.91,11.1,1,-0.57
 02/01/2019 15:00:00,10.91,11.1,1,-0.57
 02/01/2019 15:15:00,10.91,11.1,1,-0.57
 02/01/2019 15:30:00,10.91,11.1,1,-0.57
 02/01/2019 15:45:00,10.91,11.1,1,-0.57
 02/01/2019 16:00:00,10.91,11.1,1,-0.57
 02/01/2019 16:15:00,10.91,11.1,1,-0.57
 02/01/2019 16:30:00,10.91,11.1,1,-0.57
 02/01/2019 16:45:00,10.91,11.1,1,-0.57
 02/01/2019 17:00:00,10.91,11.1,1,-0.57
 02/01/2019 17:15:00,10.91,11.1,1,-0.57
 02/01/2019 17:30:00,10.91,11.1,1,-0.57
 02/01/2019 17:45:00,10.91,11.1,1,-0.57
 02/01/2019 18:00:00,10.91,11.1,1,-0.57
 02/01/2019 18:15:00,10.91,11.1,1,-0.57
 02/01/2019 18:30:00,10.91,11.1,1,-0.57
 02/01/2019 18:45:00,10.91,11.1,1,-0.57
 02/01/2019 19:00:00,10.91,11.1,1,-0.57
 02/01/2019 19:15:00,10.91,11.1,1,-0.57
 02/01/2019 19:30:00,10.91,11.1,1,-0.57
 02/01/2019 19:45:00,10.91,11.1,1,-0.57
 02/01/2019 20:00:00,10.91,11.1,1,-0.57
 02/01/2019 20:15:00,10.91,11.1,1,-0.57
 02/01/2019 20:30:00,10.91,11.1,1,-0.57
 02/01/2019 20:45:00,10.91,11.1,1,-0.57
 02/01/2019 21:00:00,10.91,11.1,1,-0.57
 02/01/2019 21:15:00,10.91,11.1,1,-0.57
 02/01/2019 21:30:00,10.91,11.1,1,-0.57
 02/01/2019 21:45:00,10.91,11.1,1,-0.57
 02/01/2019 22:00:00,10.91,11.1,1,-0.57
 02/01/2019 22:15:00,10.91,11.1,1,-0.57
 02/01/2019 22:30:00,10.91,11.1,1,-0.57
 02/01/2019 22:45:00,10.91,11.1,1,-0.57
 02/01/2019 23:00:00,10.91,11.1,1,-0.57
 02/01/2019 23:15:00,10.91,11.1,1,-0.57
 02/01/2019 23:30:00,10.91,11.1,1,-0.57
 02/01/2019 23:45:00,10.91,11.1,1,-0.57
 03/01/2019 00:00:00,10.91,11.1,1,-0.57
 03/01/2019 00:15:00,10.91,11.1,1,-0.57
 03/01/2019 00:30:00,10.91,11.1,1,-0.57
 03/01/2019 00:45:00,10.91,11.1,1,-0.57
 03/01/2019 01:00:00,10.91,11.1,1,-0.57
 03/01/2019 01:15:00,10.91,11.1,1,-0.57
 03/01/2019 01:30:00,10.91,11.1,1,-0.57
 03/01/2019 01:45:00,10.91,11.1,1,-0.57
 03/01/2019 02:00:00,10.91,11.1,1,-0.57
 03/01/2019 02:15:00,10.91,11.1,1,-0.57
 03/01/2019 02:30:00,10.91,11.1,1,-0.57
 03/01/2019 02:45:00,10.91,11.1,1,-0.57
 03/01/2019 03:00:00,10.91,11.1,1,-0.57
 03/01/2019 03:15:00,10.91,11.1,1,-0.57
 03/01/2019 03:30:00,10.91,11.1,1,-0.57
 03/01/2019 03:45:00,10.91,11.1,1,-0.57
 03/01/2019 04:00:00,10.91,11.1,1,-0.57
 03/01/2019 04:15:00,10.91,11.1,1,-0.57
 03/01/2019 04:30:00,10.91,11.1,1,-0.57
 03/01/2019 04:45:00,10.91,11.1,1,-0.57
 03/01/2019 05:00:00,10.91,11.1,1,-0.57
 03/01/2019 05:15:00,10.91,11.1,1,-0.57
 03/01/2019 05:30:00,10.91,11.1,1,-0.57
 03/01/2019 05:45:00,10.91,11.1,1,-0.57
 03/01/2019 06:00:00,10.91,11.1,1,-0.57
 03/01/2019 06:15:00,10.91,11.1,1,-0.57
 03/01/2019 06:30:00,10.91,11.1,1,-0.57
 03/01/2019 06:45:00,10.91,11.1,1,-0.57
 03/01/2019 07:00:00,10.91,11.1,1,-0.57
 03/01/2019 07:15:00,10.91,11.1,1,-0.57
 03/01/2019 07:30:00,10.91,11.1,1,-0.57
 03/01/2019 07:45:00,10.91,11.1,1,-0.57
 03/01/2019 08:00:00,10.91,11.1,1,-0.57
 03/01/2019 08:15:00,10.91,11.1,1,-0.57
 03/01/2019 08:30:00,10.91,11.1,1,-0.57
 03/01/2019 08:45:00,10.91,11.1,1,-0.57
 03/01/2019 09:00:00,10.91,11.1,1,-0.57
 03/01/2019 09:15:00,10.91,11.1,1,-0.57
 03/01/2019 09:30:00,10.91,11.1,1,-0.57
 03/01/2019 09:45:00,10.91,11.1,1,-0.57
 03/01/2019 10:00:00,10.91,11.1,1,-0.57
 03/01/2019 10:15:00,10.91,11.1,1,-0.57
 03/01/2019 10:30:00,10.91,11.1,1,-0.57
 03/01/2019 10:45:00,10.91,11.1,1,-0.57
 03/01/2019 11:00:00,10.91,11.1,1,-0.57
 03/01/2019 11:15:00,10.91,11.1,1,-0.57
 03/01/2019 11:30:00,10.91,11.1,1,-0.57
 03/01/2019 11:45:00,10.91,11.1,1,-0.57
 03/01/2019 12:00:00,10.91,11.1,1,-0.57
 03/01/2019 12:15:00,10.9,11.1,1,-0.78
 03/01/2019 12:30:00,10.92,11.1,1,-0.84
 03/01/2019 12:45:00,10.95,11.1,1,-0.84
 03/01/2019 13:00:00,10.96,11.1,1,-0.9
 03/01/2019 13:15:00,10.96,11.1,1,-0.91
 03/01/2019 13:30:00,10.95,11.1,1,-0.87
 03/01/2019 13:45:00,10.92,11.1,1,-0.87
 03/01/2019 14:00:00,10.93,11.1,1,-0.87
 03/01/2019 14:15:00,10.92,11.1,1,-0.9
 03/01/2019 14:30:00,10.9,11.1,1,-0.9
 03/01/2019 14:45:00,10.92,11.1,1,-0.81
 03/01/2019 15:00:00,10.93,11.1,1,-0.84
 03/01/2019 15:15:00,10.94,11.1,1,-0.87
 03/01/2019 15:30:00,10.92,11.1,1,-0.87
 03/01/2019 15:45:00,10.92,11.1,1,-0.87
 03/01/2019 16:00:00,10.93,11.1,1,-0.96
 03/01/2019 16:15:00,10.94,11.1,1,-1.0
 03/01/2019 16:30:00,10.93,11.1,1,-0.91
 03/01/2019 16:45:00,10.91,11.1,1,-1.04
 03/01/2019 17:00:00,10.88,11.1,1,-1.04
 03/01/2019 17:15:00,10.88,11.1,1,-1.04
 03/01/2019 17:30:00,10.86,11.1,1,-1.04
 03/01/2019 17:45:00,10.87,11.1,1,-1.04
 03/01/2019 18:00:00,10.88,11.1,1,-1.04
 03/01/2019 18:15:00,10.89,11.1,1,-1.1
 03/01/2019 18:30:00,10.89,11.1,1,-1.11
 03/01/2019 18:45:00,10.87,11.1,1,-1.11
 03/01/2019 19:00:00,10.89,11.1,1,-1.11
 03/01/2019 19:15:00,10.89,11.1,1,-1.11
 03/01/2019 19:30:00,10.92,11.1,1,-1.07
 03/01/2019 19:45:00,10.96,11.1,1,-0.97
 03/01/2019 20:00:00,10.97,11.1,1,-0.97
 03/01/2019 20:15:00,10.97,11.1,1,-0.97
 03/01/2019 20:30:00,10.98,11.1,1,-0.96
 03/01/2019 20:45:00,10.94,11.1,1,-0.8
 03/01/2019 21:00:00,10.96,11.1,1,-0.8
 03/01/2019 21:15:00,10.97,11.1,1,-0.8
 03/01/2019 21:30:00,10.99,11.1,1,-0.8
 03/01/2019 21:45:00,11.0,11.1,1,-0.8
 03/01/2019 22:00:00,11.0,11.1,1,-0.8
 03/01/2019 22:15:00,11.01,11.1,1,-0.77
 03/01/2019 22:30:00,10.99,11.1,1,-0.67
 03/01/2019 22:45:00,10.98,11.1,1,-0.67
 03/01/2019 23:00:00,11.01,11.1,1,-0.67
 03/01/2019 23:15:00,10.99,11.1,1,-0.67
 03/01/2019 23:30:00,10.99,11.1,1,-0.67
 03/01/2019 23:45:00,10.98,11.1,1,-0.56
 04/01/2019 00:00:00,10.98,11.1,1,-0.61
 04/01/2019 00:15:00,10.93,11.1,1,-0.64
 04/01/2019 00:30:00,10.92,11.1,1,-0.64
 04/01/2019 00:45:00,10.86,11.1,1,-0.64
 04/01/2019 01:00:00,10.87,11.1,1,-0.64
 04/01/2019 01:15:00,10.88,11.1,1,-0.64
 04/01/2019 01:30:00,10.9,11.1,1,-0.64
 04/01/2019 01:45:00,10.92,11.1,1,-0.64
 04/01/2019 02:00:00,10.93,11.1,1,-0.64
 04/01/2019 02:15:00,10.91,11.1,1,-0.64
 04/01/2019 02:30:00,10.93,11.1,1,-0.64
 04/01/2019 02:45:00,10.93,11.1,1,-0.64
 04/01/2019 03:00:00,10.95,11.1,1,-0.64
 04/01/2019 03:15:00,10.96,11.1,1,-0.64
 04/01/2019 03:30:00,10.98,11.1,1,-0.64
 04/01/2019 03:45:00,11.0,11.1,1,-0.64
 04/01/2019 04:00:00,11.01,11.1,1,-0.64
 04/01/2019 04:15:00,10.95,11.1,1,-0.64
 04/01/2019 04:30:00,10.95,11.1,1,-0.64
 04/01/2019 04:45:00,10.96,11.1,1,-0.64
 04/01/2019 05:00:00,10.96,11.1,1,-0.62
 04/01/2019 05:15:00,10.93,11.1,1,-0.54
 04/01/2019 05:30:00,10.92,11.1,1,-0.6
 04/01/2019 05:45:00,10.89,11.1,1,-0.6
 04/01/2019 06:00:00,10.87,11.1,1,-0.6
 04/01/2019 06:15:00,10.81,11.1,1,-0.67
 04/01/2019 06:30:00,10.79,11.1,1,-0.67
 04/01/2019 06:45:00,10.77,11.1,1,-0.82
 04/01/2019 07:00:00,10.77,11.1,1,-0.88
 04/01/2019 07:15:00,10.75,11.1,1,-0.94
 04/01/2019 07:30:00,10.76,11.1,1,-1.0
 04/01/2019 07:45:00,10.76,11.1,1,-1.01
 04/01/2019 08:00:00,10.79,11.1,1,-0.94
 04/01/2019 08:15:00,10.77,11.1,1,-0.94
 04/01/2019 08:30:00,10.76,11.1,1,-0.94
 04/01/2019 08:45:00,10.81,11.1,1,-0.94
 04/01/2019 09:00:00,10.81,11.1,1,-0.96
 04/01/2019 09:15:00,10.8,11.1,1,-0.94
 04/01/2019 09:30:00,10.76,11.1,1,-1.05
 04/01/2019 09:45:00,10.77,11.1,1,-0.97
 04/01/2019 10:00:00,10.8,11.1,1,-0.97
 04/01/2019 10:15:00,10.82,11.1,1,-0.92
 04/01/2019 10:30:00,10.83,11.1,1,-0.87
 04/01/2019 10:45:00,10.81,11.1,1,-0.97
 04/01/2019 11:00:00,10.81,11.1,1,-0.96
 04/01/2019 11:15:00,10.83,11.1,1,-0.84
 04/01/2019 11:30:00,10.85,11.1,1,-0.84
 04/01/2019 11:45:00,10.87,11.1,1,-0.84
 04/01/2019 12:00:00,10.88,11.1,1,-0.84
 04/01/2019 12:15:00,10.87,11.1,1,-0.8
 04/01/2019 12:30:00,10.87,11.1,1,-0.8
 04/01/2019 12:45:00,10.9,11.1,1,-0.8
 04/01/2019 13:00:00,10.91,11.1,1,-0.85
 04/01/2019 13:15:00,10.93,11.1,1,-0.84
 04/01/2019 13:30:00,10.95,11.1,1,-0.84
 04/01/2019 13:45:00,10.96,11.1,1,-0.86
 04/01/2019 14:00:00,10.95,11.1,1,-0.87
 04/01/2019 14:15:00,10.96,11.1,1,-0.8
 04/01/2019 14:30:00,10.95,11.1,1,-0.77
 04/01/2019 14:45:00,10.95,11.1,1,-0.79
 04/01/2019 15:00:00,10.95,11.1,1,-0.84
 04/01/2019 15:15:00,10.96,11.1,1,-0.84
 04/01/2019 15:30:00,10.95,11.1,1,-0.86
 04/01/2019 15:45:00,10.95,11.1,1,-0.91
 04/01/2019 16:00:00,10.94,11.1,1,-0.91
 04/01/2019 16:15:00,10.94,11.1,1,-0.91
 04/01/2019 16:30:00,10.93,11.1,1,-0.91
 04/01/2019 16:45:00,10.89,11.1,1,-0.96
 04/01/2019 17:00:00,10.84,11.1,1,-1.01
 04/01/2019 17:15:00,10.83,11.1,1,-1.01
 04/01/2019 17:30:00,10.8,11.1,1,-1.01
 04/01/2019 17:45:00,10.81,11.1,1,-1.03
 04/01/2019 18:00:00,10.82,11.1,1,-1.07
 04/01/2019 18:15:00,10.81,11.1,1,-1.07
 04/01/2019 18:30:00,10.83,11.1,1,-1.07
 04/01/2019 18:45:00,10.83,11.1,1,-0.99
 04/01/2019 19:00:00,10.81,11.1,1,-1.11
 04/01/2019 19:15:00,10.83,11.1,1,-1.11
 04/01/2019 19:30:00,10.87,11.1,1,-1.08
 04/01/2019 19:45:00,10.91,11.1,1,-1.03
 04/01/2019 20:00:00,10.94,11.1,1,-1.02
 04/01/2019 20:15:00,10.98,11.1,1,-0.92
 04/01/2019 20:30:00,10.87,11.1,1,-0.84
 04/01/2019 20:45:00,10.83,11.1,1,-0.8
 04/01/2019 21:00:00,10.84,11.1,1,-0.84
 04/01/2019 21:15:00,10.84,11.1,1,-0.79
 04/01/2019 21:30:00,10.88,11.1,1,-0.77
 04/01/2019 21:45:00,10.91,11.1,1,-0.77
 04/01/2019 22:00:00,10.94,11.1,1,-0.77
 04/01/2019 22:15:00,10.96,11.1,1,-0.77
 04/01/2019 22:30:00,10.99,11.1,1,-0.72
 04/01/2019 22:45:00,10.92,11.1,1,-0.65
 04/01/2019 23:00:00,10.9,11.1,1,-0.64
 04/01/2019 23:15:00,10.94,11.1,1,-0.64
 04/01/2019 23:30:00,10.94,11.1,1,-0.64
 04/01/2019 23:45:00,10.98,11.1,1,-0.64
 05/01/2019 00:00:00,10.97,11.1,1,-0.65
 05/01/2019 00:15:00,10.94,11.1,1,-0.77
 05/01/2019 00:30:00,10.94,11.1,1,-0.77
 05/01/2019 00:45:00,10.94,11.1,1,-0.77
 05/01/2019 01:00:00,10.94,11.1,1,-0.77
 05/01/2019 01:15:00,10.94,11.1,1,-0.77
 05/01/2019 01:30:00,10.94,11.1,1,-0.77
 05/01/2019 01:45:00,10.94,11.1,1,-0.77
 05/01/2019 02:00:00,10.94,11.1,1,-0.77
 05/01/2019 02:15:00,10.94,11.1,1,-0.77
 05/01/2019 02:30:00,10.94,11.1,1,-0.77
 05/01/2019 02:45:00,10.94,11.1,1,-0.77
 05/01/2019 03:00:00,10.94,11.1,1,-0.77
 05/01/2019 03:15:00,10.94,11.1,1,-0.77
 05/01/2019 03:30:00,10.94,11.1,1,-0.77
 05/01/2019 03:45:00,10.94,11.1,1,-0.77
 05/01/2019 04:00:00,10.94,11.1,1,-0.77
 05/01/2019 04:15:00,10.94,11.1,1,-0.77
 05/01/2019 04:30:00,10.94,11.1,1,-0.77
 05/01/2019 04:45:00,10.94,11.1,1,-0.77
 05/01/2019 05:00:00,10.94,11.1,1,-0.77
 05/01/2019 05:15:00,10.94,11.1,1,-0.77
 05/01/2019 05:30:00,10.94,11.1,1,-0.77
 05/01/2019 05:45:00,10.94,11.1,1,-0.77
 05/01/2019 06:00:00,10.94,11.1,1,-0.77
 05/01/2019 06:15:00,10.94,11.1,1,-0.77
 05/01/2019 06:30:00,10.94,11.1,1,-0.77
 05/01/2019 06:45:00,10.94,11.1,1,-0.77
 05/01/2019 07:00:00,10.94,11.1,1,-0.77
 05/01/2019 07:15:00,10.94,11.1,1,-0.77
 05/01/2019 07:30:00,10.94,11.1,1,-0.77
 05/01/2019 07:45:00,10.94,11.1,1,-0.77
 05/01/2019 08:00:00,10.94,11.1,1,-0.77
 05/01/2019 08:15:00,10.94,11.1,1,-0.77
 05/01/2019 08:30:00,10.94,11.1,1,-0.77
 05/01/2019 08:45:00,10.94,11.1,1,-0.77
 05/01/2019 09:00:00,10.94,11.1,1,-0.77
 05/01/2019 09:15:00,10.94,11.1,1,-0.77
 05/01/2019 09:30:00,10.94,11.1,1,-0.77
 05/01/2019 09:45:00,10.94,11.1,1,-0.77
 05/01/2019 10:00:00,10.94,11.1,1,-0.77
 05/01/2019 10:15:00,10.94,11.1,1,-0.77
 05/01/2019 10:30:00,10.94,11.1,1,-0.77
 05/01/2019 10:45:00,10.94,11.1,1,-0.8
 05/01/2019 11:00:00,10.79,11.1,1,-0.79
 05/01/2019 11:15:00,10.8,11.1,1,-0.86
 05/01/2019 11:30:00,10.79,11.1,1,-0.87
 05/01/2019 11:45:00,10.8,11.1,1,-0.87
 05/01/2019 12:00:00,10.81,11.1,1,-0.86
 05/01/2019 12:15:00,10.81,11.1,1,-0.8
 05/01/2019 12:30:00,10.81,11.1,1,-0.8
 05/01/2019 12:45:00,10.83,11.1,1,-0.8
 05/01/2019 13:00:00,10.84,11.1,1,-0.87
 05/01/2019 13:15:00,10.83,11.1,1,-0.93
 05/01/2019 13:30:00,10.85,11.1,1,-0.86
 05/01/2019 13:45:00,10.84,11.1,1,-0.81
 05/01/2019 14:00:00,10.83,11.1,1,-0.8
 05/01/2019 14:15:00,10.83,11.1,1,-0.8
 05/01/2019 14:30:00,10.83,11.1,1,-0.8
 05/01/2019 14:45:00,10.84,11.1,1,-0.8
 05/01/2019 15:00:00,10.84,11.1,1,-0.78
 05/01/2019 15:15:00,10.83,11.1,1,-0.77
 05/01/2019 15:30:00,10.83,11.1,1,-0.85
 05/01/2019 15:45:00,10.84,11.1,1,-0.86
 05/01/2019 16:00:00,10.83,11.1,1,-0.9
 05/01/2019 16:15:00,10.82,11.1,1,-0.84
 05/01/2019 16:30:00,10.77,11.1,1,-0.84
 05/01/2019 16:45:00,10.8,11.1,1,-0.84
 05/01/2019 17:00:00,10.82,11.1,1,-0.95
 05/01/2019 17:15:00,10.8,11.1,1,-0.97
 05/01/2019 17:30:00,10.78,11.1,1,-0.99
 05/01/2019 17:45:00,10.77,11.1,1,-1.07
 05/01/2019 18:00:00,10.78,11.1,1,-1.07
 05/01/2019 18:15:00,10.81,11.1,1,-1.07
 05/01/2019 18:30:00,10.91,11.1,1,-1.13
 05/01/2019 18:45:00,10.93,11.1,1,-1.07
 05/01/2019 19:00:00,10.96,11.1,1,-1.14
 05/01/2019 19:15:00,10.97,11.1,1,-1.07
 05/01/2019 19:30:00,10.96,11.1,1,-1.03
 05/01/2019 19:45:00,10.97,11.1,1,-0.94
 05/01/2019 20:00:00,10.96,11.1,1,-0.94
 05/01/2019 20:15:00,10.97,11.1,1,-0.94
 05/01/2019 20:30:00,10.97,11.1,1,-0.94
 05/01/2019 20:45:00,10.95,11.1,1,-0.82
 05/01/2019 21:00:00,10.93,11.1,1,-0.85
 05/01/2019 21:15:00,10.95,11.1,1,-0.87
 05/01/2019 21:30:00,10.98,11.1,1,-0.8
 05/01/2019 21:45:00,10.94,11.1,1,-0.8
 05/01/2019 22:00:00,10.94,11.1,1,-0.78
 05/01/2019 22:15:00,10.98,11.1,1,-0.77
 05/01/2019 22:30:00,10.95,11.1,1,-0.71
 05/01/2019 22:45:00,10.98,11.1,1,-0.64
 05/01/2019 23:00:00,10.97,11.1,1,-0.64
 05/01/2019 23:15:00,10.97,11.1,1,-0.64
 05/01/2019 23:30:00,10.99,11.1,1,-0.64
 05/01/2019 23:45:00,10.96,11.1,1,-0.64
 06/01/2019 00:00:00,10.98,11.1,1,-0.64
 06/01/2019 00:15:00,10.9,11.1,1,-0.66
 06/01/2019 00:30:00,10.9,11.1,1,-0.64
 06/01/2019 00:45:00,10.9,11.1,1,-0.64
 06/01/2019 01:00:00,10.91,11.1,1,-0.64
 06/01/2019 01:15:00,10.93,11.1,1,-0.64
 06/01/2019 01:30:00,10.96,11.1,1,-0.64
 06/01/2019 01:45:00,10.97,11.1,1,-0.64
 06/01/2019 02:00:00,10.99,11.1,1,-0.64
 06/01/2019 02:15:00,10.99,11.1,1,-0.7
 06/01/2019 02:30:00,11.01,11.1,1,-0.62
 06/01/2019 02:45:00,11.01,11.1,1,-0.6
 06/01/2019 03:00:00,11.02,11.1,1,-0.6
 06/01/2019 03:15:00,10.99,11.1,1,-0.6
 06/01/2019 03:30:00,10.96,11.1,1,-0.61
 06/01/2019 03:45:00,10.98,11.1,1,-0.6
 06/01/2019 04:00:00,11.0,11.1,1,-0.6
 06/01/2019 04:15:00,10.96,11.1,1,-0.6
 06/01/2019 04:30:00,10.98,11.1,1,-0.6
 06/01/2019 04:45:00,10.97,11.1,1,-0.6
 06/01/2019 05:00:00,10.98,11.1,1,-0.6
 06/01/2019 05:15:00,10.97,11.1,1,-0.62
 06/01/2019 05:30:00,10.97,11.1,1,-0.57
 06/01/2019 05:45:00,10.97,11.1,1,-0.6
 06/01/2019 06:00:00,10.96,11.1,1,-0.69
 06/01/2019 06:15:00,10.92,11.1,1,-0.74
 06/01/2019 06:30:00,10.91,11.1,1,-0.77
 06/01/2019 06:45:00,10.91,11.1,1,-0.74
 06/01/2019 07:00:00,10.91,11.1,1,-0.69
 06/01/2019 07:15:00,10.91,11.1,1,-0.7
 06/01/2019 07:30:00,10.94,11.1,1,-0.7
 06/01/2019 07:45:00,10.93,11.1,1,-0.7
 06/01/2019 08:00:00,10.91,11.1,1,-0.7
 06/01/2019 08:15:00,10.9,11.1,1,-0.7
 06/01/2019 08:30:00,10.88,11.1,1,-0.73
 06/01/2019 08:45:00,10.87,11.1,1,-0.76
 06/01/2019 09:00:00,10.83,11.1,1,-0.74
 06/01/2019 09:15:00,10.8,11.1,1,-0.79
 06/01/2019 09:30:00,10.81,11.1,1,-0.74
 06/01/2019 09:45:00,10.8,11.1,1,-0.8
 06/01/2019 10:00:00,10.79,11.1,1,-0.77
 06/01/2019 10:15:00,10.83,11.1,1,-0.8
 06/01/2019 10:30:00,10.85,11.1,1,-0.85
 06/01/2019 10:45:00,10.83,11.1,1,-0.84
 06/01/2019 11:00:00,10.9,11.1,1,-0.84
 06/01/2019 11:15:00,10.92,11.1,1,-0.84
 06/01/2019 11:30:00,10.91,11.1,1,-0.81
 06/01/2019 11:45:00,10.88,11.1,1,-0.84
 06/01/2019 12:00:00,10.87,11.1,1,-0.86
 06/01/2019 12:15:00,10.9,11.1,1,-0.81
 06/01/2019 12:30:00,10.91,11.1,1,-0.79
 06/01/2019 12:45:00,10.9,11.1,1,-0.8
 06/01/2019 13:00:00,10.91,11.1,1,-0.77
 06/01/2019 13:15:00,10.93,11.1,1,-0.77
 06/01/2019 13:30:00,10.95,11.1,1,-0.77
 06/01/2019 13:45:00,10.97,11.1,1,-0.8
 06/01/2019 14:00:00,10.97,11.1,1,-0.79
 06/01/2019 14:15:00,10.97,11.1,1,-0.77
 06/01/2019 14:30:00,10.98,11.1,1,-0.77
 06/01/2019 14:45:00,10.96,11.1,1,-0.77
 06/01/2019 15:00:00,10.93,11.1,1,-0.77
 06/01/2019 15:15:00,10.91,11.1,1,-0.77
 06/01/2019 15:30:00,10.9,11.1,1,-0.78
 06/01/2019 15:45:00,10.89,11.1,1,-0.77
 06/01/2019 16:00:00,10.86,11.1,1,-0.91
 06/01/2019 16:15:00,10.83,11.1,1,-0.9
 06/01/2019 16:30:00,10.78,11.1,1,-0.91
 06/01/2019 16:45:00,10.77,11.1,1,-0.95
 06/01/2019 17:00:00,10.79,11.1,1,-1.0
 06/01/2019 17:15:00,10.77,11.1,1,-1.01
 06/01/2019 17:30:00,10.75,11.1,1,-1.01
 06/01/2019 17:45:00,10.76,11.1,1,-1.03
 06/01/2019 18:00:00,10.78,11.1,1,-1.11
 06/01/2019 18:15:00,10.76,11.1,1,-1.11
 06/01/2019 18:30:00,10.76,11.1,1,-1.11
 06/01/2019 18:45:00,10.78,11.1,1,-1.11
 06/01/2019 19:00:00,10.81,11.1,1,-1.11
 06/01/2019 19:15:00,10.85,11.1,1,-1.09
 06/01/2019 19:30:00,10.91,11.1,1,-0.98
 06/01/2019 19:45:00,10.95,11.1,1,-0.94
 06/01/2019 20:00:00,10.91,11.1,1,-0.87
 06/01/2019 20:15:00,10.86,11.1,1,-0.91
 06/01/2019 20:30:00,10.89,11.1,1,-0.87
 06/01/2019 20:45:00,10.85,11.1,1,-0.87
 06/01/2019 21:00:00,10.87,11.1,1,-0.8
 06/01/2019 21:15:00,10.86,11.1,1,-0.85
 06/01/2019 21:30:00,10.87,11.1,1,-0.79
 06/01/2019 21:45:00,10.86,11.1,1,-0.77
 06/01/2019 22:00:00,10.88,11.1,1,-0.65
 06/01/2019 22:15:00,10.89,11.1,1,-0.64
 06/01/2019 22:30:00,10.95,11.1,1,-0.64
 06/01/2019 22:45:00,10.9,11.1,1,-0.64
 06/01/2019 23:00:00,10.93,11.1,1,-0.58
 06/01/2019 23:15:00,10.95,11.1,1,-0.5
 06/01/2019 23:30:00,10.99,11.1,1,-0.5
 06/01/2019 23:45:00,11.0,11.1,1,-0.5
 07/01/2019 00:00:00,10.99,11.1,1,-0.54
 07/01/2019 00:00:00,10.99,11.1,1,-0.54
 07/01/2019 00:15:00,10.85,11.1,1,-0.6
 07/01/2019 00:30:00,10.84,11.1,1,-0.57
 07/01/2019 00:45:00,10.81,11.1,1,-0.57
 07/01/2019 01:00:00,10.82,11.1,1,-0.57
 07/01/2019 01:15:00,10.83,11.1,1,-0.57
 07/01/2019 01:30:00,10.84,11.1,1,-0.57
 07/01/2019 01:45:00,10.86,11.1,1,-0.57
 07/01/2019 02:00:00,10.88,11.1,1,-0.57
 07/01/2019 02:15:00,10.89,11.1,1,-0.57
 07/01/2019 02:30:00,10.88,11.1,1,-0.57
 07/01/2019 02:45:00,10.89,11.1,1,-0.57
 07/01/2019 03:00:00,10.91,11.1,1,-0.57
 07/01/2019 03:15:00,10.93,11.1,1,-0.57
 07/01/2019 03:30:00,10.95,11.1,1,-0.57
 07/01/2019 03:45:00,10.95,11.1,1,-0.57
 07/01/2019 04:00:00,10.96,11.1,1,-0.57
 07/01/2019 04:15:00,10.96,11.1,1,-0.57
 07/01/2019 04:30:00,10.98,11.1,1,-0.57
 07/01/2019 04:45:00,10.96,11.1,1,-0.57
 07/01/2019 05:00:00,10.96,11.1,1,-0.57
 07/01/2019 05:15:00,10.93,11.1,1,-0.57
 07/01/2019 05:30:00,10.9,11.1,1,-0.57
 07/01/2019 05:45:00,10.88,11.1,1,-0.57
 07/01/2019 06:00:00,10.89,11.1,1,-0.57
 07/01/2019 06:15:00,10.81,11.1,1,-0.63
 07/01/2019 06:30:00,10.86,11.1,1,-0.64
 07/01/2019 06:45:00,10.8,11.1,1,-0.66
 07/01/2019 07:00:00,10.79,11.1,1,-0.8
 07/01/2019 07:15:00,10.8,11.1,1,-0.89
 07/01/2019 07:30:00,10.77,11.1,1,-0.95
 07/01/2019 07:45:00,10.74,11.1,1,-0.94
 07/01/2019 08:00:00,10.76,11.1,1,-0.94
 07/01/2019 08:15:00,10.77,11.1,1,-0.88
 07/01/2019 08:30:00,10.74,11.1,1,-0.89
 07/01/2019 08:45:00,10.84,11.1,1,-0.91
 07/01/2019 09:00:00,10.81,11.1,1,-0.93
 07/01/2019 09:15:00,10.8,11.1,1,-0.97
 07/01/2019 09:30:00,10.8,11.1,1,-0.97
 07/01/2019 09:45:00,10.8,11.1,1,-0.97
 07/01/2019 10:00:00,10.8,11.1,1,-0.97
 07/01/2019 10:15:00,10.8,11.1,1,-0.97
 07/01/2019 10:30:00,10.8,11.1,1,-0.97
 07/01/2019 10:45:00,10.8,11.1,1,-0.97
 07/01/2019 11:00:00,10.8,11.1,1,-0.97
 07/01/2019 11:15:00,10.8,11.1,1,-0.97
 07/01/2019 11:30:00,10.8,11.1,1,-0.97
 07/01/2019 11:45:00,10.8,11.1,1,-0.97
 07/01/2019 12:00:00,10.8,11.1,1,-0.97
 07/01/2019 12:15:00,10.8,11.1,1,-0.97
 07/01/2019 12:30:00,10.8,11.1,1,-0.97
 07/01/2019 12:45:00,10.8,11.1,1,-0.97
 07/01/2019 13:00:00,10.8,11.1,1,-0.97
 07/01/2019 13:15:00,10.8,11.1,1,-0.97
 07/01/2019 13:30:00,10.8,11.1,1,-0.97
 07/01/2019 13:45:00,10.8,11.1,1,-0.97
 07/01/2019 14:00:00,10.8,11.1,1,-0.97
 07/01/2019 14:15:00,10.8,11.1,1,-0.97
 07/01/2019 14:30:00,10.8,11.1,1,-0.97
 07/01/2019 14:45:00,10.8,11.1,1,-0.97
 07/01/2019 15:00:00,10.8,11.1,1,-0.97
 07/01/2019 15:15:00,10.8,11.1,1,-0.97
 07/01/2019 15:30:00,10.8,11.1,1,-0.97
 07/01/2019 15:45:00,10.8,11.1,1,-0.97
 07/01/2019 16:00:00,10.8,11.1,1,-0.97
 07/01/2019 16:15:00,10.8,11.1,1,-0.97
 07/01/2019 16:30:00,10.8,11.1,1,-0.97
 07/01/2019 16:45:00,10.8,11.1,1,-0.97
 07/01/2019 17:00:00,10.82,11.1,1,-0.97
 07/01/2019 17:15:00,10.84,11.1,1,-0.97
 07/01/2019 17:30:00,10.83,11.1,1,-0.97
 07/01/2019 17:45:00,10.84,11.1,1,-1.05
 07/01/2019 18:00:00,10.85,11.1,1,-0.96
 07/01/2019 18:15:00,10.87,11.1,1,-0.94
 07/01/2019 18:30:00,10.9,11.1,1,-0.98
 07/01/2019 18:45:00,10.91,11.1,1,-1.01
 07/01/2019 19:00:00,10.96,11.1,1,-1.01
 07/01/2019 19:15:00,10.94,11.1,1,-1.01
 07/01/2019 19:30:00,10.97,11.1,1,-1.01
 07/01/2019 19:45:00,10.97,11.1,1,-0.91
 07/01/2019 20:00:00,10.98,11.1,1,-0.94
 07/01/2019 20:15:00,10.92,11.1,1,-0.91
 07/01/2019 20:30:00,10.95,11.1,1,-0.91
 07/01/2019 20:45:00,10.95,11.1,1,-0.91
 07/01/2019 21:00:00,10.95,11.1,1,-0.78
 07/01/2019 21:15:00,10.95,11.1,1,-0.83
 07/01/2019 21:30:00,10.93,11.1,1,-0.76
 07/01/2019 21:45:00,10.96,11.1,1,-0.8
 07/01/2019 22:00:00,10.97,11.1,1,-0.7
 07/01/2019 22:15:00,10.95,11.1,1,-0.67
 07/01/2019 22:30:00,10.98,11.1,1,-0.67
 07/01/2019 22:45:00,11.0,11.1,1,-0.55
 07/01/2019 23:00:00,10.97,11.1,1,-0.54
 07/01/2019 23:15:00,10.97,11.1,1,-0.54
 07/01/2019 23:30:00,10.97,11.1,1,-0.54
 07/01/2019 23:45:00,10.95,11.1,1,-0.54
 08/01/2019 00:00:00,10.93,11.1,1,-0.54
 08/01/2019 00:15:00,10.86,11.1,1,-0.54
 08/01/2019 00:30:00,10.89,11.1,1,-0.61
 08/01/2019 00:45:00,10.83,11.1,1,-0.62
 08/01/2019 01:00:00,10.83,11.1,1,-0.57
 08/01/2019 01:15:00,10.83,11.1,1,-0.57
 08/01/2019 01:30:00,10.87,11.1,1,-0.57
 08/01/2019 01:45:00,10.88,11.1,1,-0.57
 08/01/2019 02:00:00,10.91,11.1,1,-0.58
 08/01/2019 02:15:00,10.92,11.1,1,-0.58
 08/01/2019 02:30:00,10.94,11.1,1,-0.57
 08/01/2019 02:45:00,10.94,11.1,1,-0.57
 08/01/2019 03:00:00,10.95,11.1,1,-0.57
 08/01/2019 03:15:00,10.97,11.1,1,-0.57
 08/01/2019 03:30:00,10.98,11.1,1,-0.57
 08/01/2019 03:45:00,10.96,11.1,1,-0.57
 08/01/2019 04:00:00,10.97,11.1,1,-0.57
 08/01/2019 04:15:00,10.96,11.1,1,-0.57
 08/01/2019 04:30:00,10.97,11.1,1,-0.52
 08/01/2019 04:45:00,10.95,11.1,1,-0.44
 08/01/2019 05:00:00,10.96,11.1,1,-0.44
 08/01/2019 05:15:00,10.94,11.1,1,-0.59
 08/01/2019 05:30:00,10.91,11.1,1,-0.6
 08/01/2019 05:45:00,10.91,11.1,1,-0.6
 08/01/2019 06:00:00,10.93,11.1,1,-0.6
 08/01/2019 06:15:00,10.85,11.1,1,-0.64
 08/01/2019 06:30:00,10.83,11.1,1,-0.71
 08/01/2019 06:45:00,10.75,11.1,1,-0.67
 08/01/2019 07:00:00,10.77,11.1,1,-0.85
 08/01/2019 07:15:00,10.83,11.1,1,-0.91
 08/01/2019 07:30:00,10.91,11.1,1,-0.99
 08/01/2019 07:45:00,10.9,11.1,1,-1.04
 08/01/2019 08:00:00,10.91,11.1,1,-1.01
 08/01/2019 08:15:00,10.91,11.1,1,-1.01
 08/01/2019 08:30:00,10.98,11.1,1,-0.98
 08/01/2019 08:45:00,10.98,11.1,1,-0.99
 08/01/2019 09:00:00,10.98,11.1,1,-0.94
 08/01/2019 09:15:00,10.96,11.1,1,-0.89
 08/01/2019 09:30:00,10.96,11.1,1,-0.87
 08/01/2019 09:45:00,10.99,11.1,1,-0.86
 08/01/2019 10:00:00,11.01,11.1,1,-0.81
 08/01/2019 10:15:00,11.01,11.1,1,-0.78
 08/01/2019 10:30:00,10.98,11.1,1,-0.79
 08/01/2019 10:45:00,10.99,11.1,1,-0.88
 08/01/2019 11:00:00,10.98,11.1,1,-0.87
 08/01/2019 11:15:00,10.98,11.1,1,-0.9
 08/01/2019 11:30:00,10.97,11.1,1,-0.87
 08/01/2019 11:45:00,10.99,11.01,1,-0.91
 08/01/2019 12:00:00,11.01,10.89,1,-0.84
 08/01/2019 12:15:00,11.0,10.89,1,-0.82
 08/01/2019 12:30:00,10.9,10.89,1,-0.79
 08/01/2019 12:45:00,10.89,10.89,1,-0.78
 08/01/2019 13:00:00,10.89,10.89,1,-0.74
 08/01/2019 13:15:00,10.9,10.89,1,-0.74
 08/01/2019 13:30:00,10.9,10.89,1,-0.74
 08/01/2019 13:45:00,10.89,10.89,1,-0.77
 08/01/2019 14:00:00,10.88,10.9,1,-0.77
 08/01/2019 14:15:00,10.88,10.9,1,-0.79
 08/01/2019 14:30:00,10.86,10.9,1,-0.77
 08/01/2019 14:45:00,10.87,10.9,1,-0.77
 08/01/2019 15:00:00,10.87,10.89,1,-0.77
 08/01/2019 15:15:00,10.89,10.89,1,-0.77
 08/01/2019 15:30:00,10.89,10.89,1,-0.77
 08/01/2019 15:45:00,10.86,10.89,1,-0.77
 08/01/2019 16:00:00,10.89,10.89,1,-0.84
 08/01/2019 16:15:00,10.87,10.89,1,-0.8
 08/01/2019 16:30:00,10.87,10.89,1,-0.8
 08/01/2019 16:45:00,10.84,10.89,1,-0.94
 08/01/2019 17:00:00,10.8,10.89,1,-0.97
 08/01/2019 17:15:00,10.85,10.89,1,-0.97
 08/01/2019 17:30:00,10.81,10.89,1,-0.97
 08/01/2019 17:45:00,10.82,10.89,1,-0.98
 08/01/2019 18:00:00,10.84,10.89,1,-0.97
 08/01/2019 18:15:00,10.85,10.89,1,-0.97
 08/01/2019 18:30:00,10.87,10.89,1,-0.97
 08/01/2019 18:45:00,10.86,10.89,1,-1.07
 08/01/2019 19:00:00,10.9,10.89,1,-1.07
 08/01/2019 19:15:00,10.89,10.89,1,-1.08
 08/01/2019 19:30:00,10.92,10.89,1,-1.06
 08/01/2019 19:45:00,10.96,10.89,1,-0.94
 08/01/2019 20:00:00,10.99,10.89,1,-0.94
 08/01/2019 20:15:00,10.94,10.89,1,-0.94
 08/01/2019 20:30:00,10.97,10.89,1,-0.94
 08/01/2019 20:45:00,10.95,10.89,1,-0.94
 08/01/2019 21:00:00,10.96,10.89,1,-0.94
 08/01/2019 21:15:00,10.99,10.89,1,-0.94
 08/01/2019 21:30:00,10.93,10.89,1,-0.88
 08/01/2019 21:45:00,10.98,10.89,1,-0.88
 08/01/2019 22:00:00,10.99,10.89,1,-0.77
 08/01/2019 22:15:00,10.98,10.89,1,-0.74
 08/01/2019 22:30:00,10.96,10.89,1,-0.67
 08/01/2019 22:45:00,10.9,10.89,1,-0.67
 08/01/2019 23:00:00,10.9,10.89,1,-0.67
 08/01/2019 23:15:00,10.93,10.89,1,-0.67
 08/01/2019 23:30:00,10.91,10.89,1,-0.59
 08/01/2019 23:45:00,10.93,10.89,1,-0.57
 09/01/2019 00:00:00,10.91,10.89,1,-0.57
 09/01/2019 00:15:00,10.83,10.89,1,-0.7
 09/01/2019 00:30:00,10.83,10.89,1,-0.7
 09/01/2019 00:45:00,10.82,10.89,1,-0.7
 09/01/2019 01:00:00,10.82,10.89,1,-0.7
 09/01/2019 01:15:00,10.84,10.89,1,-0.7
 09/01/2019 01:30:00,10.85,10.89,1,-0.7
 09/01/2019 01:45:00,10.87,10.89,1,-0.7
 09/01/2019 02:00:00,10.89,10.89,1,-0.7
 09/01/2019 02:15:00,10.87,10.89,1,-0.7
 09/01/2019 02:30:00,10.88,10.89,1,-0.7
 09/01/2019 02:45:00,10.88,10.89,1,-0.7
 09/01/2019 03:00:00,10.91,10.89,1,-0.7
 09/01/2019 03:15:00,10.91,10.89,1,-0.7
 09/01/2019 03:30:00,10.94,10.89,1,-0.7
 09/01/2019 03:45:00,10.95,10.89,1,-0.64
 09/01/2019 04:00:00,10.96,10.89,1,-0.6
 09/01/2019 04:15:00,10.95,10.89,1,-0.6
 09/01/2019 04:30:00,10.96,10.89,1,-0.6
 09/01/2019 04:45:00,10.96,10.89,1,-0.6
 09/01/2019 05:00:00,10.95,10.89,1,-0.6
 09/01/2019 05:15:00,10.94,10.89,1,-0.6
 09/01/2019 05:30:00,10.92,10.89,1,-0.6
 09/01/2019 05:45:00,10.93,10.89,1,-0.71
 09/01/2019 06:00:00,10.89,10.89,1,-0.74
 09/01/2019 06:15:00,10.86,10.89,1,-0.74
 09/01/2019 06:30:00,10.83,10.89,1,-0.81
 09/01/2019 06:45:00,10.77,10.89,1,-0.91
 09/01/2019 07:00:00,10.76,10.89,1,-0.91
 09/01/2019 07:15:00,10.75,10.89,1,-0.96
 09/01/2019 07:30:00,10.76,10.89,1,-1.0
 09/01/2019 07:45:00,10.92,10.89,1,-1.05
 09/01/2019 08:00:00,10.94,10.89,1,-1.12
 09/01/2019 08:15:00,10.91,10.89,1,-1.11
 09/01/2019 08:30:00,10.91,10.89,1,-1.07
 09/01/2019 08:45:00,10.91,10.89,1,-0.94
 09/01/2019 09:00:00,10.91,10.89,1,-0.91
 09/01/2019 09:15:00,10.99,10.89,1,-0.87
 09/01/2019 09:30:00,11.04,10.89,1,-0.88
 09/01/2019 09:45:00,10.98,10.89,1,-0.93
 09/01/2019 10:00:00,10.94,10.89,1,-0.91
 09/01/2019 10:15:00,10.94,10.89,1,-0.91
 09/01/2019 10:30:00,10.94,10.89,1,-0.96
 09/01/2019 10:45:00,10.95,10.89,1,-0.9
 09/01/2019 11:00:00,10.97,10.89,1,-0.79
 09/01/2019 11:15:00,10.98,10.89,1,-0.77
 09/01/2019 11:30:00,11.0,10.89,1,-0.64
 09/01/2019 11:45:00,10.94,10.89,1,-0.66
 09/01/2019 12:00:00,10.92,10.89,1,-0.67
 09/01/2019 12:15:00,10.91,10.89,1,-0.7
 09/01/2019 12:30:00,10.9,10.89,1,-0.7
 09/01/2019 12:45:00,10.9,10.89,1,-0.7
 09/01/2019 13:00:00,10.89,10.89,1,-0.72
 09/01/2019 13:15:00,10.89,10.89,1,-0.74
 09/01/2019 13:30:00,10.9,10.89,1,-0.74
 09/01/2019 13:45:00,10.91,10.89,1,-0.74
 09/01/2019 14:00:00,10.92,10.89,1,-0.75
 09/01/2019 14:15:00,10.87,10.89,1,-0.78
 09/01/2019 14:30:00,10.86,10.89,1,-0.8
 09/01/2019 14:45:00,10.86,10.89,1,-0.81
 09/01/2019 15:00:00,10.88,10.89,1,-0.77
 09/01/2019 15:15:00,10.88,10.89,1,-0.77
 09/01/2019 15:30:00,10.88,10.89,1,-0.64
 09/01/2019 15:45:00,10.85,10.89,1,-0.64
 09/01/2019 16:00:00,10.81,10.89,1,-0.7
 09/01/2019 16:15:00,10.79,10.89,1,-0.78
 09/01/2019 16:30:00,10.79,10.89,1,-0.83
 09/01/2019 16:45:00,10.78,10.89,1,-0.84
 09/01/2019 17:00:00,10.77,10.89,1,-0.94
 09/01/2019 17:15:00,10.79,10.89,1,-0.94
 09/01/2019 17:30:00,10.77,10.89,1,-1.0
 09/01/2019 17:45:00,10.76,10.89,1,-0.99
 09/01/2019 18:00:00,10.76,10.89,1,-1.01
 09/01/2019 18:15:00,10.77,10.89,1,-1.14
 09/01/2019 18:30:00,10.79,10.89,1,-1.06
 09/01/2019 18:45:00,10.77,10.89,1,-1.07
 09/01/2019 19:00:00,10.78,10.89,1,-1.07
 09/01/2019 19:15:00,10.8,10.89,1,-1.11
 09/01/2019 19:30:00,10.86,10.89,1,-1.04
 09/01/2019 19:45:00,10.87,10.89,1,-1.04
 09/01/2019 20:00:00,10.93,10.89,1,-1.04
 09/01/2019 20:15:00,10.95,10.89,1,-1.01
 09/01/2019 20:30:00,10.95,10.89,1,-0.95
 09/01/2019 20:45:00,10.96,10.89,1,-0.91
 09/01/2019 21:00:00,10.94,10.89,1,-0.91
 09/01/2019 21:15:00,10.95,10.89,1,-0.91
 09/01/2019 21:30:00,10.97,10.89,1,-0.91
 09/01/2019 21:45:00,10.95,10.89,1,-0.86
 09/01/2019 22:00:00,10.98,10.89,1,-0.83
 09/01/2019 22:15:00,10.98,10.89,1,-0.77
 09/01/2019 22:30:00,10.98,10.89,1,-0.77
 09/01/2019 22:45:00,10.89,10.89,1,-0.7
 09/01/2019 23:00:00,10.89,10.89,1,-0.64
 09/01/2019 23:15:00,10.9,10.89,1,-0.64
 09/01/2019 23:30:00,10.92,10.89,1,-0.64
 09/01/2019 23:45:00,10.93,10.89,1,-0.64
 10/01/2019 00:00:00,10.94,10.89,1,-0.64
 10/01/2019 00:15:00,10.87,10.89,1,-0.64
 10/01/2019 00:30:00,10.85,10.89,1,-0.64
 10/01/2019 00:45:00,10.83,10.89,1,-0.64
 10/01/2019 01:00:00,10.83,10.89,1,-0.64
 10/01/2019 01:15:00,10.84,10.89,1,-0.64
 10/01/2019 01:30:00,10.85,10.89,1,-0.64
 10/01/2019 01:45:00,10.88,10.89,1,-0.64
 10/01/2019 02:00:00,10.89,10.89,1,-0.64
 10/01/2019 02:15:00,10.87,10.89,1,-0.64
 10/01/2019 02:30:00,10.89,10.89,1,-0.7
 10/01/2019 02:45:00,10.89,10.89,1,-0.67
 10/01/2019 03:00:00,10.91,10.89,1,-0.67
 10/01/2019 03:15:00,10.92,10.89,1,-0.67
 10/01/2019 03:30:00,10.94,10.89,1,-0.67
 10/01/2019 03:45:00,10.95,10.89,1,-0.67
 10/01/2019 04:00:00,10.98,10.89,1,-0.67
 10/01/2019 04:15:00,10.98,10.89,1,-0.67
 10/01/2019 04:30:00,10.99,10.89,1,-0.67
 10/01/2019 04:45:00,10.97,10.89,1,-0.67
 10/01/2019 05:00:00,10.98,10.89,1,-0.67
 10/01/2019 05:15:00,10.95,10.89,1,-0.67
 10/01/2019 05:30:00,10.94,10.89,1,-0.67
 10/01/2019 05:45:00,10.95,10.89,1,-0.67
 10/01/2019 06:00:00,10.92,10.89,1,-0.67
 10/01/2019 06:15:00,10.85,10.89,1,-0.67
 10/01/2019 06:30:00,10.83,10.89,1,-0.72
 10/01/2019 06:45:00,10.78,10.89,1,-0.82
 10/01/2019 07:00:00,10.77,10.89,1,-0.93
 10/01/2019 07:15:00,10.8,10.89,1,-1.05
 10/01/2019 07:30:00,10.79,10.89,1,-1.1
 10/01/2019 07:45:00,10.74,10.89,1,-1.14
 10/01/2019 08:00:00,10.88,10.89,1,-1.14
 10/01/2019 08:15:00,10.93,10.89,1,-1.12
 10/01/2019 08:30:00,10.94,10.89,1,-1.13
 10/01/2019 08:45:00,10.92,10.89,1,-1.11
 10/01/2019 09:00:00,10.92,10.89,1,-1.08
 10/01/2019 09:15:00,10.94,10.89,1,-1.07
 10/01/2019 09:30:00,10.93,10.89,1,-1.0
 10/01/2019 09:45:00,10.96,10.89,1,-0.99
 10/01/2019 10:00:00,10.97,10.89,1,-0.95
 10/01/2019 10:15:00,10.99,10.89,1,-0.87
 10/01/2019 10:30:00,11.0,10.89,1,-0.87
 10/01/2019 10:45:00,10.98,10.89,1,-0.87
 10/01/2019 11:00:00,10.93,10.89,1,-0.82
 10/01/2019 11:15:00,10.93,10.89,1,-0.87
 10/01/2019 11:30:00,10.9,10.9,1,-0.84
 10/01/2019 11:45:00,10.92,10.9,1,-0.87
 10/01/2019 12:00:00,10.89,10.9,1,-0.84
 10/01/2019 12:15:00,10.93,10.9,1,-0.84
 10/01/2019 12:30:00,10.92,10.9,1,-0.84
 10/01/2019 12:45:00,10.92,10.9,1,-0.84
 10/01/2019 13:00:00,10.92,10.9,1,-0.84
 10/01/2019 13:15:00,10.92,10.9,1,-0.84
 10/01/2019 13:30:00,10.92,10.9,1,-0.84
 10/01/2019 13:45:00,10.92,10.9,1,-0.84
 10/01/2019 14:00:00,10.92,10.9,1,-0.82
 10/01/2019 14:15:00,10.94,10.9,1,-0.8
 10/01/2019 14:30:00,10.97,10.9,1,-0.8
 10/01/2019 14:45:00,10.99,10.9,1,-0.8
 10/01/2019 15:00:00,10.96,10.9,1,-0.8
 10/01/2019 15:15:00,10.98,10.9,1,-0.75
 10/01/2019 15:30:00,10.97,10.9,1,-0.74
 10/01/2019 15:45:00,10.95,10.9,1,-0.77
 10/01/2019 16:00:00,10.99,10.9,1,-0.8
 10/01/2019 16:15:00,10.98,10.9,1,-0.84
 10/01/2019 16:30:00,10.97,10.9,1,-0.86
 10/01/2019 16:45:00,11.0,10.9,1,-0.97
 10/01/2019 17:00:00,10.96,10.9,1,-0.97
 10/01/2019 17:15:00,10.96,10.9,1,-0.97
 10/01/2019 17:30:00,10.96,10.9,1,-1.02
 10/01/2019 17:45:00,10.96,10.9,1,-1.07
 10/01/2019 18:00:00,10.97,10.9,1,-1.09
 10/01/2019 18:15:00,10.97,10.9,1,-1.11
 10/01/2019 18:30:00,10.98,10.9,1,-1.11
 10/01/2019 18:45:00,10.98,10.9,1,-1.14
 10/01/2019 19:00:00,11.01,10.9,1,-1.13
 10/01/2019 19:15:00,11.03,10.9,1,-1.04
 10/01/2019 19:30:00,10.99,10.9,1,-1.06
 10/01/2019 19:45:00,10.94,10.9,1,-1.05
 10/01/2019 20:00:00,10.97,10.9,1,-0.97
 10/01/2019 20:15:00,10.98,10.9,1,-0.97
 10/01/2019 20:30:00,10.92,10.9,1,-0.97
 10/01/2019 20:45:00,10.92,10.9,1,-0.91
 10/01/2019 21:00:00,10.93,10.9,1,-0.87
 10/01/2019 21:15:00,10.92,10.9,1,-0.87
 10/01/2019 21:30:00,10.97,10.9,1,-0.8
 10/01/2019 21:45:00,10.98,10.9,1,-0.8
 10/01/2019 22:00:00,10.97,10.9,1,-0.82
 10/01/2019 22:15:00,10.89,10.9,1,-0.75
 10/01/2019 22:30:00,10.91,10.9,1,-0.69
 10/01/2019 22:45:00,10.88,10.9,1,-0.74
 10/01/2019 23:00:00,10.92,10.9,1,-0.63
 10/01/2019 23:15:00,10.93,10.9,1,-0.64
 10/01/2019 23:30:00,10.95,10.9,1,-0.64
 10/01/2019 23:45:00,10.95,10.9,1,-0.64
 11/01/2019 00:00:00,10.96,10.9,1,-0.64
 11/01/2019 00:15:00,10.85,10.9,1,-0.7
 11/01/2019 00:30:00,10.83,10.9,1,-0.64
 11/01/2019 00:45:00,10.81,10.9,1,-0.64
 11/01/2019 01:00:00,10.82,10.9,1,-0.64
 11/01/2019 01:15:00,10.84,10.9,1,-0.64
 11/01/2019 01:30:00,10.85,10.9,1,-0.64
 11/01/2019 01:45:00,10.86,10.9,1,-0.64
 11/01/2019 02:00:00,10.88,10.9,1,-0.64
 11/01/2019 02:15:00,10.88,10.9,1,-0.64
 11/01/2019 02:30:00,10.9,10.9,1,-0.64
 11/01/2019 02:45:00,10.91,10.9,1,-0.64
 11/01/2019 03:00:00,10.93,10.9,1,-0.64
 11/01/2019 03:15:00,10.93,10.9,1,-0.64
 11/01/2019 03:30:00,10.96,10.9,1,-0.64
 11/01/2019 03:45:00,10.98,10.9,1,-0.64
 11/01/2019 04:00:00,11.01,10.9,1,-0.64
 11/01/2019 04:15:00,10.95,10.9,1,-0.64
 11/01/2019 04:30:00,10.94,10.9,1,-0.64
 11/01/2019 04:45:00,10.93,10.9,1,-0.64
 11/01/2019 05:00:00,10.92,10.9,1,-0.64
 11/01/2019 05:15:00,10.9,10.9,1,-0.64
 11/01/2019 05:30:00,10.87,10.9,1,-0.64
 11/01/2019 05:45:00,10.87,10.9,1,-0.64
 11/01/2019 06:00:00,10.83,10.9,1,-0.64
 11/01/2019 06:15:00,10.76,10.9,1,-0.64
 11/01/2019 06:30:00,10.78,10.9,1,-0.76
 11/01/2019 06:45:00,10.82,10.9,1,-0.89
 11/01/2019 07:00:00,11.0,10.9,1,-0.95
 11/01/2019 07:15:00,10.94,10.9,1,-0.99
 11/01/2019 07:30:00,10.89,10.9,1,-1.02
 11/01/2019 07:45:00,10.88,10.9,1,-1.05
 11/01/2019 08:00:00,10.94,10.9,1,-1.07
 11/01/2019 08:15:00,10.95,10.9,1,-1.04
 11/01/2019 08:30:00,10.94,10.9,1,-1.06
 11/01/2019 08:45:00,10.97,10.9,1,-0.95
 11/01/2019 09:00:00,10.95,10.9,1,-0.95
 11/01/2019 09:15:00,10.95,10.9,1,-0.98
 11/01/2019 09:30:00,10.97,10.9,1,-0.92
 11/01/2019 09:45:00,10.99,10.9,1,-0.84
 11/01/2019 10:00:00,11.02,10.9,1,-0.8
 11/01/2019 10:15:00,11.04,10.9,1,-0.8
 11/01/2019 10:30:00,11.06,10.9,1,-0.8
 11/01/2019 10:45:00,11.05,10.9,1,-0.74
 11/01/2019 11:00:00,11.04,10.9,1,-0.74
 11/01/2019 11:15:00,11.04,10.9,1,-0.74
 11/01/2019 11:30:00,11.05,10.9,1,-0.75
 11/01/2019 11:45:00,10.87,10.9,1,-0.85
 11/01/2019 12:00:00,10.88,10.9,1,-0.85
 11/01/2019 12:15:00,10.89,10.9,1,-0.83
 11/01/2019 12:30:00,10.91,10.9,1,-0.77
 11/01/2019 12:45:00,10.91,10.9,1,-0.7
 11/01/2019 13:00:00,10.91,10.9,1,-0.78
 11/01/2019 13:15:00,10.92,10.9,1,-0.8
 11/01/2019 13:30:00,10.95,10.9,1,-0.8
 11/01/2019 13:45:00,10.94,10.9,1,-0.8
 11/01/2019 14:00:00,10.96,10.9,1,-0.8
 11/01/2019 14:15:00,10.94,10.9,1,-0.8
 11/01/2019 14:30:00,10.94,10.9,1,-0.8
 11/01/2019 14:45:00,10.95,10.9,1,-0.8
 11/01/2019 15:00:00,10.95,10.9,1,-0.79
 11/01/2019 15:15:00,10.97,10.9,1,-0.8
 11/01/2019 15:30:00,10.95,10.9,1,-0.73
 11/01/2019 15:45:00,10.93,10.9,1,-0.71
 11/01/2019 16:00:00,10.9,10.9,1,-0.8
 11/01/2019 16:15:00,10.89,10.9,1,-0.8
 11/01/2019 16:30:00,10.87,10.9,1,-0.84
 11/01/2019 16:45:00,10.83,10.9,1,-0.89
 11/01/2019 17:00:00,10.81,10.9,1,-0.87
 11/01/2019 17:15:00,10.82,10.9,1,-0.9
 11/01/2019 17:30:00,10.83,10.9,1,-0.96
 11/01/2019 17:45:00,10.83,10.9,1,-1.03
 11/01/2019 18:00:00,10.83,10.9,1,-1.02
 11/01/2019 18:15:00,10.84,10.9,1,-0.98
 11/01/2019 18:30:00,10.86,10.9,1,-1.07
 11/01/2019 18:45:00,10.86,10.9,1,-1.04
 11/01/2019 19:00:00,10.86,10.9,1,-1.04
 11/01/2019 19:15:00,10.86,10.9,1,-1.04
 11/01/2019 19:30:00,10.85,10.9,1,-0.97
 11/01/2019 19:45:00,10.85,10.9,1,-0.97
 11/01/2019 20:00:00,10.88,10.9,1,-0.96
 11/01/2019 20:15:00,10.91,10.9,1,-0.93
 11/01/2019 20:30:00,10.92,10.9,1,-0.92
 11/01/2019 20:45:00,10.93,10.9,1,-0.84
 11/01/2019 21:00:00,10.96,10.9,1,-0.84
 11/01/2019 21:15:00,10.97,10.9,1,-0.84
 11/01/2019 21:30:00,10.97,10.9,1,-0.82
 11/01/2019 21:45:00,10.94,10.9,1,-0.75
 11/01/2019 22:00:00,10.98,10.9,1,-0.72
 11/01/2019 22:15:00,10.93,10.9,1,-0.7
 11/01/2019 22:30:00,10.96,10.9,1,-0.7
 11/01/2019 22:45:00,10.98,10.9,1,-0.64
 11/01/2019 23:00:00,10.95,10.9,1,-0.6
 11/01/2019 23:15:00,10.94,10.9,1,-0.6
 11/01/2019 23:30:00,10.93,10.9,1,-0.6
 11/01/2019 23:45:00,10.93,10.9,1,-0.6
 12/01/2019 00:00:00,10.94,10.9,1,-0.6
 12/01/2019 00:15:00,10.86,10.9,1,-0.6
 12/01/2019 00:30:00,10.9,10.9,1,-0.64
 12/01/2019 00:45:00,10.87,10.9,1,-0.64
 12/01/2019 01:00:00,10.87,10.9,1,-0.64
 12/01/2019 01:15:00,10.88,10.9,1,-0.64
 12/01/2019 01:30:00,10.9,10.9,1,-0.64
 12/01/2019 01:45:00,10.93,10.9,1,-0.64
 12/01/2019 02:00:00,10.94,10.9,1,-0.64
 12/01/2019 02:15:00,10.94,10.9,1,-0.64
 12/01/2019 02:30:00,10.97,10.9,1,-0.64
 12/01/2019 02:45:00,10.98,10.9,1,-0.64
 12/01/2019 03:00:00,11.01,10.9,1,-0.64
 12/01/2019 03:15:00,11.01,10.9,1,-0.64
 12/01/2019 03:30:00,10.89,10.9,1,-0.52
 12/01/2019 03:45:00,10.87,10.9,1,-0.5
 12/01/2019 04:00:00,10.89,10.9,1,-0.54
 12/01/2019 04:15:00,10.86,10.9,1,-0.5
 12/01/2019 04:30:00,10.84,10.9,1,-0.5
 12/01/2019 04:45:00,10.81,10.9,1,-0.5
 12/01/2019 05:00:00,10.81,10.9,1,-0.5
 12/01/2019 05:15:00,10.81,10.9,1,-0.5
 12/01/2019 05:30:00,10.82,10.9,1,-0.5
 12/01/2019 05:45:00,10.8,10.9,1,-0.5
 12/01/2019 06:00:00,10.78,10.9,1,-0.59
 12/01/2019 06:15:00,10.77,10.9,1,-0.57
 12/01/2019 06:30:00,10.77,10.9,1,-0.57
 12/01/2019 06:45:00,10.74,10.9,1,-0.64
 12/01/2019 07:00:00,10.77,10.9,1,-0.71
 12/01/2019 07:15:00,10.79,10.9,1,-0.72
 12/01/2019 07:30:00,10.79,10.9,1,-0.82
 12/01/2019 07:45:00,10.8,10.9,1,-0.87
 12/01/2019 08:00:00,10.81,10.9,1,-0.88
 12/01/2019 08:15:00,10.84,10.9,1,-0.77
 12/01/2019 08:30:00,10.81,10.9,1,-0.8
 12/01/2019 08:45:00,10.8,10.9,1,-0.81
 12/01/2019 09:00:00,10.81,10.9,1,-0.77
 12/01/2019 09:15:00,10.79,10.9,1,-0.77
 12/01/2019 09:30:00,10.78,10.9,1,-0.77
 12/01/2019 09:45:00,10.76,10.9,1,-0.77
 12/01/2019 10:00:00,10.78,10.9,1,-0.69
 12/01/2019 10:15:00,10.85,10.9,1,-0.67
 12/01/2019 10:30:00,10.85,10.9,1,-0.68
 12/01/2019 10:45:00,10.91,10.9,1,-0.74
 12/01/2019 11:00:00,10.93,10.9,1,-0.69
 12/01/2019 11:15:00,10.94,10.9,1,-0.75
 12/01/2019 11:30:00,10.96,10.9,1,-0.62
 12/01/2019 11:45:00,10.94,10.9,1,-0.65
 12/01/2019 12:00:00,10.93,10.9,1,-0.64
 12/01/2019 12:15:00,10.96,10.9,1,-0.64
 12/01/2019 12:30:00,10.94,10.9,1,-0.66
 12/01/2019 12:45:00,10.9,10.9,1,-0.75
 12/01/2019 13:00:00,10.91,10.9,1,-0.77
 12/01/2019 13:15:00,10.91,10.9,1,-0.77
 12/01/2019 13:30:00,10.89,10.9,1,-0.72
 12/01/2019 13:45:00,10.9,10.9,1,-0.7
 12/01/2019 14:00:00,10.91,10.9,1,-0.7
 12/01/2019 14:15:00,10.91,10.9,1,-0.7
 12/01/2019 14:30:00,10.93,10.9,1,-0.68
 12/01/2019 14:45:00,10.93,10.9,1,-0.69
 12/01/2019 15:00:00,10.92,10.9,1,-0.64
 12/01/2019 15:15:00,10.91,10.9,1,-0.68
 12/01/2019 15:30:00,10.9,10.9,1,-0.7
 12/01/2019 15:45:00,10.89,10.9,1,-0.7
 12/01/2019 16:00:00,10.87,10.9,1,-0.73
 12/01/2019 16:15:00,10.84,10.9,1,-0.84
 12/01/2019 16:30:00,10.83,10.9,1,-0.84
 12/01/2019 16:45:00,10.77,10.9,1,-0.86
 12/01/2019 17:00:00,10.76,10.9,1,-0.83
 12/01/2019 17:15:00,10.77,10.9,1,-1.01
 12/01/2019 17:30:00,10.8,10.9,1,-1.01
 12/01/2019 17:45:00,10.84,10.9,1,-1.01
 12/01/2019 18:00:00,10.86,10.9,1,-1.01
 12/01/2019 18:15:00,10.86,10.9,1,-0.95
 12/01/2019 18:30:00,10.88,10.9,1,-1.04
 12/01/2019 18:45:00,10.85,10.9,1,-1.04
 12/01/2019 19:00:00,10.89,10.9,1,-1.01
 12/01/2019 19:15:00,10.94,10.9,1,-0.93
 12/01/2019 19:30:00,10.88,10.9,1,-0.87
 12/01/2019 19:45:00,10.87,10.9,1,-0.82
 12/01/2019 20:00:00,10.89,10.9,1,-0.8
 12/01/2019 20:15:00,10.89,10.9,1,-0.8
 12/01/2019 20:30:00,10.85,10.9,1,-0.8
 12/01/2019 20:45:00,10.86,10.9,1,-0.8
 12/01/2019 21:00:00,10.88,10.9,1,-0.8
 12/01/2019 21:15:00,10.91,10.9,1,-0.8
 12/01/2019 21:30:00,10.9,10.9,1,-0.68
 12/01/2019 21:45:00,10.91,10.9,1,-0.67
 12/01/2019 22:00:00,10.96,10.9,1,-0.67
 12/01/2019 22:15:00,10.98,10.9,1,-0.67
 12/01/2019 22:30:00,10.98,10.9,1,-0.66
 12/01/2019 22:45:00,10.93,10.9,1,-0.57
 12/01/2019 23:00:00,10.98,10.9,1,-0.57
 12/01/2019 23:15:00,10.99,10.9,1,-0.57
 12/01/2019 23:30:00,10.97,10.9,1,-0.59
 12/01/2019 23:45:00,10.85,10.9,1,-0.54
 13/01/2019 00:00:00,10.85,10.9,1,-0.54
 13/01/2019 00:15:00,10.78,10.9,1,-0.62
 13/01/2019 00:30:00,10.84,10.9,1,-0.61
 13/01/2019 00:45:00,10.84,10.9,1,-0.54
 13/01/2019 01:00:00,10.85,10.9,1,-0.58
 13/01/2019 01:15:00,10.86,10.9,1,-0.59
 13/01/2019 01:30:00,10.9,10.9,1,-0.57
 13/01/2019 01:45:00,10.94,10.9,1,-0.57
 13/01/2019 02:00:00,10.96,10.9,1,-0.57
 13/01/2019 02:15:00,10.94,10.9,1,-0.57
 13/01/2019 02:30:00,10.95,10.9,1,-0.57
 13/01/2019 02:45:00,10.95,10.9,1,-0.57
 13/01/2019 03:00:00,10.97,10.9,1,-0.57
 13/01/2019 03:15:00,10.9,10.9,1,-0.57
 13/01/2019 03:30:00,10.91,10.9,1,-0.57
 13/01/2019 03:45:00,10.97,10.9,1,-0.57
 13/01/2019 04:00:00,10.98,10.9,1,-0.57
 13/01/2019 04:15:00,10.99,10.9,1,-0.5
 13/01/2019 04:30:00,10.91,10.9,1,-0.47
 13/01/2019 04:45:00,10.88,10.9,1,-0.47
 13/01/2019 05:00:00,10.87,10.9,1,-0.47
 13/01/2019 05:15:00,10.86,10.9,1,-0.47
 13/01/2019 05:30:00,10.87,10.9,1,-0.47
 13/01/2019 05:45:00,10.85,10.9,1,-0.48
 13/01/2019 06:00:00,10.84,10.9,1,-0.54
 13/01/2019 06:15:00,10.82,10.9,1,-0.54
 13/01/2019 06:30:00,10.81,10.9,1,-0.64
 13/01/2019 06:45:00,10.75,10.9,1,-0.69
 13/01/2019 07:00:00,10.81,10.9,1,-0.72
 13/01/2019 07:15:00,10.82,10.9,1,-0.74
 13/01/2019 07:30:00,10.82,10.9,1,-0.76
 13/01/2019 07:45:00,10.81,10.9,1,-0.68
 13/01/2019 08:00:00,10.77,10.9,1,-0.64
 13/01/2019 08:15:00,10.75,10.9,1,-0.66
 13/01/2019 08:30:00,10.82,10.9,1,-0.69
 13/01/2019 08:45:00,10.87,10.9,1,-0.71
 13/01/2019 09:00:00,10.86,10.9,1,-0.74
 13/01/2019 09:15:00,10.88,10.9,1,-0.74
 13/01/2019 09:30:00,10.89,10.9,1,-0.71
 13/01/2019 09:45:00,10.87,10.9,1,-0.69
 13/01/2019 10:00:00,10.85,10.9,1,-0.62
 13/01/2019 10:15:00,10.83,10.9,1,-0.67
 13/01/2019 10:30:00,10.82,10.9,1,-0.71
 13/01/2019 10:45:00,10.81,10.9,1,-0.66
 13/01/2019 11:00:00,10.83,10.9,1,-0.67
 13/01/2019 11:15:00,10.84,10.9,1,-0.67
 13/01/2019 11:30:00,10.87,10.9,1,-0.68
 13/01/2019 11:45:00,10.87,10.9,1,-0.73
 13/01/2019 12:00:00,10.87,10.9,1,-0.66
 13/01/2019 12:15:00,10.88,10.9,1,-0.69
 13/01/2019 12:30:00,10.87,10.9,1,-0.6
 13/01/2019 12:45:00,10.88,10.9,1,-0.6
 13/01/2019 13:00:00,10.88,10.9,1,-0.7
 13/01/2019 13:15:00,10.88,10.9,1,-0.7
 13/01/2019 13:30:00,10.88,10.9,1,-0.69
 13/01/2019 13:45:00,10.88,10.9,1,-0.63
 13/01/2019 14:00:00,10.87,10.9,1,-0.64
 13/01/2019 14:15:00,10.83,10.9,1,-0.64
 13/01/2019 14:30:00,10.84,10.9,1,-0.65
 13/01/2019 14:45:00,10.84,10.9,1,-0.69
 13/01/2019 15:00:00,10.84,10.9,1,-0.64
 13/01/2019 15:15:00,10.84,10.9,1,-0.66
 13/01/2019 15:30:00,10.84,10.9,1,-0.64
 13/01/2019 15:45:00,10.83,10.9,1,-0.72
 13/01/2019 16:00:00,10.81,10.9,1,-0.79
 13/01/2019 16:15:00,10.78,10.9,1,-0.73
 13/01/2019 16:30:00,10.74,10.9,1,-0.8
 13/01/2019 16:45:00,10.81,10.9,1,-0.8
 13/01/2019 17:00:00,10.81,10.9,1,-0.91
 13/01/2019 17:15:00,10.82,10.9,1,-0.94
 13/01/2019 17:30:00,10.79,10.9,1,-1.02
 13/01/2019 17:45:00,10.79,10.9,1,-1.05
 13/01/2019 18:00:00,10.82,10.9,1,-0.96
 13/01/2019 18:15:00,10.8,10.9,1,-0.96
 13/01/2019 18:30:00,10.83,10.9,1,-1.01
 13/01/2019 18:45:00,10.83,10.9,1,-1.01
 13/01/2019 19:00:00,10.86,10.9,1,-0.93
 13/01/2019 19:15:00,10.91,10.9,1,-0.89
 13/01/2019 19:30:00,10.9,10.9,1,-0.84
 13/01/2019 19:45:00,10.89,10.9,1,-0.88
 13/01/2019 20:00:00,10.87,10.9,1,-0.88
 13/01/2019 20:15:00,10.89,10.9,1,-0.84
 13/01/2019 20:30:00,10.92,10.9,1,-0.84
 13/01/2019 20:45:00,10.93,10.9,1,-0.82
 13/01/2019 21:00:00,10.97,10.9,1,-0.75
 13/01/2019 21:15:00,10.95,10.9,1,-0.7
 13/01/2019 21:30:00,10.92,10.9,1,-0.7
 13/01/2019 21:45:00,10.94,10.9,1,-0.7
 13/01/2019 22:00:00,10.97,10.9,1,-0.7
 13/01/2019 22:15:00,10.95,10.9,1,-0.69
 13/01/2019 22:30:00,10.9,10.9,1,-0.57
 13/01/2019 22:45:00,10.91,10.9,1,-0.57
 13/01/2019 23:00:00,10.95,10.9,1,-0.57
 13/01/2019 23:15:00,10.96,10.9,1,-0.57
 13/01/2019 23:30:00,10.95,10.9,1,-0.57
 13/01/2019 23:45:00,10.95,10.9,1,-0.57
 14/01/2019 00:00:00,10.96,10.9,1,-0.48
 14/01/2019 00:00:00,10.96,10.9,1,-0.48
 14/01/2019 00:15:00,10.91,10.9,1,-0.57
 14/01/2019 00:30:00,10.9,10.9,1,-0.57
 14/01/2019 00:45:00,10.88,10.9,1,-0.57
 14/01/2019 01:00:00,10.87,10.9,1,-0.57
 14/01/2019 01:15:00,10.87,10.9,1,-0.57
 14/01/2019 01:30:00,10.91,10.9,1,-0.57
 14/01/2019 01:45:00,10.91,10.9,1,-0.57
 14/01/2019 02:00:00,10.91,10.9,1,-0.57
 14/01/2019 02:15:00,10.9,10.9,1,-0.57
 14/01/2019 02:30:00,10.92,10.9,1,-0.57
 14/01/2019 02:45:00,10.92,10.9,1,-0.58
 14/01/2019 03:00:00,10.94,10.9,1,-0.54
 14/01/2019 03:15:00,10.96,10.9,1,-0.54
 14/01/2019 03:30:00,10.98,10.9,1,-0.54
 14/01/2019 03:45:00,10.98,10.9,1,-0.54
 14/01/2019 04:00:00,10.96,10.9,1,-0.54
 14/01/2019 04:15:00,10.96,10.9,1,-0.54
 14/01/2019 04:30:00,10.96,10.9,1,-0.54
 14/01/2019 04:45:00,10.96,10.9,1,-0.54
 14/01/2019 05:00:00,10.95,10.9,1,-0.54
 14/01/2019 05:15:00,10.94,10.9,1,-0.54
 14/01/2019 05:30:00,10.94,10.9,1,-0.54
 14/01/2019 05:45:00,10.92,10.9,1,-0.54
 14/01/2019 06:00:00,10.9,10.9,1,-0.58
 14/01/2019 06:15:00,10.83,10.9,1,-0.67
 14/01/2019 06:30:00,10.8,10.9,1,-0.7
 14/01/2019 06:45:00,10.74,10.9,1,-0.84
 14/01/2019 07:00:00,10.78,10.9,1,-0.85
 14/01/2019 07:15:00,10.75,10.9,1,-0.87
 14/01/2019 07:30:00,10.89,10.9,1,-0.94
 14/01/2019 07:45:00,10.9,10.9,1,-1.02
 14/01/2019 08:00:00,10.9,10.9,1,-0.96
 14/01/2019 08:15:00,10.98,10.9,1,-0.98
 14/01/2019 08:30:00,11.0,10.9,1,-0.98
 14/01/2019 08:45:00,11.0,10.9,1,-0.93
 14/01/2019 09:00:00,11.01,10.9,1,-0.86
 14/01/2019 09:15:00,11.03,10.9,1,-0.79
