DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 14/01/2019 09:30:00,11.02,10.9,1,-0.8
 14/01/2019 09:45:00,11.04,10.9,1,-0.71
 14/01/2019 10:00:00,11.03,10.9,1,-0.71
 14/01/2019 10:15:00,11.02,10.9,1,-0.79
 14/01/2019 10:30:00,10.9,10.9,1,-0.86
 14/01/2019 10:45:00,10.89,10.9,1,-0.8
 14/01/2019 11:00:00,10.92,10.9,1,-0.7
 14/01/2019 11:15:00,10.9,10.9,1,-0.83
 14/01/2019 11:30:00,10.91,10.9,1,-0.75
 14/01/2019 11:45:00,10.89,10.9,1,-0.77
 14/01/2019 12:00:00,10.88,10.9,1,-0.77
 14/01/2019 12:15:00,10.9,10.9,1,-0.77
 14/01/2019 12:30:00,10.91,10.9,1,-0.77
 14/01/2019 12:45:00,10.9,10.9,1,-0.8
 14/01/2019 13:00:00,10.91,10.9,1,-0.8
 14/01/2019 13:15:00,10.89,10.9,1,-0.82
 14/01/2019 13:30:00,10.9,10.9,1,-0.86
 14/01/2019 13:45:00,10.92,10.9,1,-0.79
 14/01/2019 14:00:00,10.91,10.9,1,-0.79
 14/01/2019 14:15:00,10.89,10.9,1,-0.77
 14/01/2019 14:30:00,10.9,10.9,1,-0.75
 14/01/2019 14:45:00,10.89,10.9,1,-0.77
 14/01/2019 15:00:00,10.88,10.9,1,-0.78
 14/01/2019 15:15:00,10.9,10.9,1,-0.75
 14/01/2019 15:30:00,10.91,10.9,1,-0.69
 14/01/2019 15:45:00,10.88,10.9,1,-0.77
 14/01/2019 16:00:00,10.86,10.9,1,-0.7
 14/01/2019 16:15:00,10.88,10.9,1,-0.7
 14/01/2019 16:30:00,10.88,10.9,1,-0.72
 14/01/2019 16:45:00,10.86,10.9,1,-0.82
 14/01/2019 17:00:00,10.85,10.9,1,-0.88
 14/01/2019 17:15:00,10.86,10.9,1,-0.94
 14/01/2019 17:30:00,10.86,10.9,1,-0.94
 14/01/2019 17:45:00,10.87,10.9,1,-0.96
 14/01/2019 18:00:00,10.88,10.9,1,-1.01
 14/01/2019 18:15:00,10.89,10.9,1,-1.01
 14/01/2019 18:30:00,10.92,10.9,1,-1.01
 14/01/2019 18:45:00,10.91,10.9,1,-1.01
 14/01/2019 19:00:00,10.91,10.9,1,-1.01
 14/01/2019 19:15:00,10.95,10.9,1,-1.01
 14/01/2019 19:30:00,10.95,10.9,1,-0.98
 14/01/2019 19:45:00,10.94,10.9,1,-0.87
 14/01/2019 20:00:00,10.97,10.9,1,-0.87
 14/01/2019 20:15:00,10.97,10.9,1,-0.87
 14/01/2019 20:30:00,10.96,10.9,1,-0.87
 14/01/2019 20:45:00,10.93,10.9,1,-0.8
 14/01/2019 21:00:00,10.96,10.9,1,-0.77
 14/01/2019 21:15:00,10.95,10.9,1,-0.77
 14/01/2019 21:30:00,10.88,10.9,1,-0.77
 14/01/2019 21:45:00,10.83,10.9,1,-0.75
 14/01/2019 22:00:00,10.86,10.9,1,-0.69
 14/01/2019 22:15:00,10.88,10.9,1,-0.7
 14/01/2019 22:30:00,10.9,10.9,1,-0.67
 14/01/2019 22:45:00,10.9,10.9,1,-0.58
 14/01/2019 23:00:00,10.94,10.9,1,-0.57
 14/01/2019 23:15:00,10.98,10.9,1,-0.58
 14/01/2019 23:30:00,10.98,10.9,1,-0.54
 14/01/2019 23:45:00,10.93,10.9,1,-0.54
 15/01/2019 00:00:00,10.93,10.9,1,-0.54
 15/01/2019 00:15:00,10.86,10.9,1,-0.54
 15/01/2019 00:30:00,10.85,10.9,1,-0.54
 15/01/2019 00:45:00,10.83,10.9,1,-0.54
 15/01/2019 01:00:00,10.83,10.9,1,-0.54
 15/01/2019 01:15:00,10.84,10.9,1,-0.54
 15/01/2019 01:30:00,10.86,10.9,1,-0.54
 15/01/2019 01:45:00,10.88,10.9,1,-0.54
 15/01/2019 02:00:00,10.91,10.9,1,-0.54
 15/01/2019 02:15:00,10.89,10.9,1,-0.54
 15/01/2019 02:30:00,10.9,10.9,1,-0.57
 15/01/2019 02:45:00,10.91,10.9,1,-0.54
 15/01/2019 03:00:00,10.93,10.9,1,-0.54
 15/01/2019 03:15:00,10.94,10.9,1,-0.56
 15/01/2019 03:30:00,10.96,10.9,1,-0.57
 15/01/2019 03:45:00,10.96,10.9,1,-0.57
 15/01/2019 04:00:00,10.99,10.9,1,-0.57
 15/01/2019 04:15:00,10.99,10.9,1,-0.57
 15/01/2019 04:30:00,11.02,10.9,1,-0.57
 15/01/2019 04:45:00,11.01,10.9,1,-0.57
 15/01/2019 05:00:00,11.01,10.9,1,-0.51
 15/01/2019 05:15:00,10.99,10.9,1,-0.48
 15/01/2019 05:30:00,10.97,10.9,1,-0.5
 15/01/2019 05:45:00,10.94,10.9,1,-0.52
 15/01/2019 06:00:00,10.9,10.9,1,-0.57
 15/01/2019 06:15:00,10.82,10.9,1,-0.62
 15/01/2019 06:30:00,10.84,10.9,1,-0.6
 15/01/2019 06:45:00,10.79,10.9,1,-0.64
 15/01/2019 07:00:00,10.84,10.9,1,-0.87
 15/01/2019 07:15:00,10.91,10.9,1,-0.91
 15/01/2019 07:30:00,10.89,10.9,1,-1.01
 15/01/2019 07:45:00,10.89,10.9,1,-1.03
 15/01/2019 08:00:00,10.92,10.9,1,-1.02
 15/01/2019 08:15:00,10.9,10.9,1,-1.02
 15/01/2019 08:30:00,10.97,10.9,1,-0.9
 15/01/2019 08:45:00,10.99,10.9,1,-0.84
 15/01/2019 09:00:00,10.98,10.9,1,-0.84
 15/01/2019 09:15:00,11.02,10.9,1,-0.78
 15/01/2019 09:30:00,10.91,10.9,1,-0.74
 15/01/2019 09:45:00,10.96,10.9,1,-0.73
 15/01/2019 10:00:00,10.96,10.9,1,-0.72
 15/01/2019 10:15:00,10.94,10.9,1,-0.74
 15/01/2019 10:30:00,10.9,10.9,1,-0.72
 15/01/2019 10:45:00,10.8,10.9,1,-0.7
 15/01/2019 11:00:00,10.76,10.9,1,-0.67
 15/01/2019 11:15:00,10.75,10.9,1,-0.67
 15/01/2019 11:30:00,10.75,10.9,1,-0.67
 15/01/2019 11:45:00,10.88,10.9,1,-0.75
 15/01/2019 12:00:00,10.88,10.9,1,-0.76
 15/01/2019 12:15:00,10.89,10.9,1,-0.66
 15/01/2019 12:30:00,10.97,10.9,1,-0.62
 15/01/2019 12:45:00,10.99,10.9,1,-0.74
 15/01/2019 13:00:00,10.97,10.9,1,-0.82
 15/01/2019 13:15:00,10.98,10.9,1,-0.87
 15/01/2019 13:30:00,11.02,10.9,1,-0.81
 15/01/2019 13:45:00,11.03,10.9,1,-0.74
 15/01/2019 14:00:00,11.02,10.9,1,-0.74
 15/01/2019 14:15:00,11.0,10.9,1,-0.73
 15/01/2019 14:30:00,11.0,10.9,1,-0.68
 15/01/2019 14:45:00,11.0,10.9,1,-0.75
 15/01/2019 15:00:00,11.0,10.9,1,-0.75
 15/01/2019 15:15:00,11.0,10.9,1,-0.72
 15/01/2019 15:30:00,11.0,10.9,1,-0.7
 15/01/2019 15:45:00,10.98,10.9,1,-0.7
 15/01/2019 16:00:00,10.95,10.9,1,-0.72
 15/01/2019 16:15:00,10.94,10.9,1,-0.81
 15/01/2019 16:30:00,10.94,10.9,1,-0.79
 15/01/2019 16:45:00,10.99,10.9,1,-0.87
 15/01/2019 17:00:00,11.01,10.9,1,-0.87
 15/01/2019 17:15:00,11.0,10.9,1,-0.91
 15/01/2019 17:30:00,10.9,10.9,1,-0.95
 15/01/2019 17:45:00,10.92,10.9,1,-1.0
 15/01/2019 18:00:00,10.97,10.9,1,-1.01
 15/01/2019 18:15:00,10.93,10.9,1,-1.01
 15/01/2019 18:30:00,10.97,10.9,1,-1.01
 15/01/2019 18:45:00,10.97,10.9,1,-1.01
 15/01/2019 19:00:00,10.97,10.9,1,-1.01
 15/01/2019 19:15:00,10.97,10.9,1,-1.01
 15/01/2019 19:30:00,10.95,10.9,1,-0.99
 15/01/2019 19:45:00,10.93,10.9,1,-0.97
 15/01/2019 20:00:00,10.93,10.9,1,-0.87
 15/01/2019 20:15:00,10.94,10.9,1,-0.92
 15/01/2019 20:30:00,10.95,10.9,1,-0.87
 15/01/2019 20:45:00,10.9,10.9,1,-0.84
 15/01/2019 21:00:00,10.89,10.9,1,-0.79
 15/01/2019 21:15:00,10.95,10.9,1,-0.85
 15/01/2019 21:30:00,10.92,10.9,1,-0.8
 15/01/2019 21:45:00,10.97,10.9,1,-0.73
 15/01/2019 22:00:00,10.98,10.9,1,-0.74
 15/01/2019 22:15:00,10.96,10.9,1,-0.69
 15/01/2019 22:30:00,10.97,10.9,1,-0.69
 15/01/2019 22:45:00,10.94,10.9,1,-0.67
 15/01/2019 23:00:00,10.94,10.9,1,-0.62
 15/01/2019 23:15:00,10.95,10.9,1,-0.5
 15/01/2019 23:30:00,10.96,10.9,1,-0.57
 15/01/2019 23:45:00,10.96,10.9,1,-0.52
 16/01/2019 00:00:00,10.97,10.9,1,-0.5
 16/01/2019 00:15:00,10.89,10.9,1,-0.6
 16/01/2019 00:30:00,10.89,10.9,1,-0.64
 16/01/2019 00:45:00,10.86,10.9,1,-0.54
 16/01/2019 01:00:00,10.91,10.9,1,-0.54
 16/01/2019 01:15:00,10.92,10.9,1,-0.54
 16/01/2019 01:30:00,10.93,10.9,1,-0.54
 16/01/2019 01:45:00,10.97,10.9,1,-0.54
 16/01/2019 02:00:00,10.98,10.9,1,-0.54
 16/01/2019 02:15:00,10.97,10.9,1,-0.54
 16/01/2019 02:30:00,10.98,10.9,1,-0.54
 16/01/2019 02:45:00,10.98,10.9,1,-0.54
 16/01/2019 03:00:00,10.95,10.9,1,-0.54
 16/01/2019 03:15:00,10.96,10.9,1,-0.54
 16/01/2019 03:30:00,10.97,10.9,1,-0.54
 16/01/2019 03:45:00,10.97,10.9,1,-0.54
 16/01/2019 04:00:00,10.96,10.9,1,-0.54
 16/01/2019 04:15:00,10.94,10.9,1,-0.54
 16/01/2019 04:30:00,10.95,10.9,1,-0.54
 16/01/2019 04:45:00,10.93,10.9,1,-0.54
 16/01/2019 05:00:00,10.92,10.9,1,-0.54
 16/01/2019 05:15:00,10.89,10.9,1,-0.54
 16/01/2019 05:30:00,10.9,10.9,1,-0.54
 16/01/2019 05:45:00,10.91,10.9,1,-0.54
 16/01/2019 06:00:00,10.89,10.9,1,-0.56
 16/01/2019 06:15:00,10.85,10.9,1,-0.56
 16/01/2019 06:30:00,10.8,10.9,1,-0.71
 16/01/2019 06:45:00,10.79,10.9,1,-0.79
 16/01/2019 07:00:00,10.91,10.9,1,-0.83
 16/01/2019 07:15:00,10.93,10.9,1,-0.89
 16/01/2019 07:30:00,10.93,10.9,1,-0.97
 16/01/2019 07:45:00,10.95,10.9,1,-1.01
 16/01/2019 08:00:00,10.95,10.9,1,-0.99
 16/01/2019 08:15:00,10.94,10.9,1,-0.98
 16/01/2019 08:30:00,10.94,10.9,1,-0.89
 16/01/2019 08:45:00,10.94,10.9,1,-0.87
 16/01/2019 09:00:00,10.93,10.9,1,-0.84
 16/01/2019 09:15:00,10.93,10.9,1,-0.82
 16/01/2019 09:30:00,10.93,10.9,1,-0.76
 16/01/2019 09:45:00,10.95,10.9,1,-0.85
 16/01/2019 10:00:00,10.96,10.9,1,-0.77
 16/01/2019 10:15:00,10.96,10.9,1,-0.83
 16/01/2019 10:30:00,10.97,10.9,1,-0.88
 16/01/2019 10:45:00,10.99,10.9,1,-0.85
 16/01/2019 11:00:00,11.01,10.9,1,-0.84
 16/01/2019 11:15:00,11.01,10.9,1,-0.81
 16/01/2019 11:30:00,11.02,10.9,1,-0.71
 16/01/2019 11:45:00,11.02,10.9,1,-0.61
 16/01/2019 12:00:00,10.98,10.9,1,-0.77
 16/01/2019 12:15:00,10.96,10.9,1,-0.78
 16/01/2019 12:30:00,10.97,10.9,1,-0.79
 16/01/2019 12:45:00,10.96,10.9,1,-0.78
 16/01/2019 13:00:00,10.98,10.9,1,-0.82
 16/01/2019 13:15:00,10.98,10.9,1,-0.83
 16/01/2019 13:30:00,11.0,10.9,1,-0.86
 16/01/2019 13:45:00,11.01,10.9,1,-0.89
 16/01/2019 14:00:00,11.02,10.9,1,-0.87
 16/01/2019 14:15:00,11.01,10.9,1,-0.82
 16/01/2019 14:30:00,11.02,10.9,1,-0.71
 16/01/2019 14:45:00,11.03,10.9,1,-0.79
 16/01/2019 15:00:00,11.0,10.9,1,-0.81
 16/01/2019 15:15:00,11.02,10.9,1,-0.72
 16/01/2019 15:30:00,11.01,10.9,1,-0.74
 16/01/2019 15:45:00,10.98,10.9,1,-0.74
 16/01/2019 16:00:00,10.94,10.9,1,-0.81
 16/01/2019 16:15:00,10.94,10.9,1,-0.86
 16/01/2019 16:30:00,10.94,10.9,1,-0.75
 16/01/2019 16:45:00,10.96,10.9,1,-0.81
 16/01/2019 17:00:00,10.92,10.9,1,-0.91
 16/01/2019 17:15:00,10.95,10.9,1,-0.97
 16/01/2019 17:30:00,10.97,10.9,1,-0.97
 16/01/2019 17:45:00,11.0,10.9,1,-1.07
 16/01/2019 18:00:00,11.03,10.9,1,-1.05
 16/01/2019 18:15:00,11.01,10.9,1,-1.02
 16/01/2019 18:30:00,11.0,10.9,1,-1.07
 16/01/2019 18:45:00,11.03,10.9,1,-1.07
 16/01/2019 19:00:00,10.96,10.9,1,-1.07
 16/01/2019 19:15:00,10.92,10.9,1,-0.98
 16/01/2019 19:30:00,10.97,10.9,1,-1.04
 16/01/2019 19:45:00,10.95,10.9,1,-0.94
 16/01/2019 20:00:00,10.96,10.9,1,-0.99
 16/01/2019 20:15:00,10.91,10.9,1,-0.97
 16/01/2019 20:30:00,10.93,10.9,1,-0.91
 16/01/2019 20:45:00,10.91,10.9,1,-0.85
 16/01/2019 21:00:00,10.95,10.9,1,-0.84
 16/01/2019 21:15:00,10.98,10.9,1,-0.84
 16/01/2019 21:30:00,10.94,10.9,1,-0.84
 16/01/2019 21:45:00,10.97,10.9,1,-0.84
 16/01/2019 22:00:00,10.99,10.9,1,-0.74
 16/01/2019 22:15:00,10.97,10.9,1,-0.7
 16/01/2019 22:30:00,10.94,10.9,1,-0.7
 16/01/2019 22:45:00,10.94,10.9,1,-0.7
 16/01/2019 23:00:00,10.95,10.9,1,-0.63
 16/01/2019 23:15:00,10.97,10.9,1,-0.57
 16/01/2019 23:30:00,10.98,10.9,1,-0.57
 16/01/2019 23:45:00,10.92,10.9,1,-0.57
 17/01/2019 00:00:00,10.92,10.9,1,-0.57
 17/01/2019 00:15:00,10.87,10.9,1,-0.57
 17/01/2019 00:30:00,10.87,10.9,1,-0.64
 17/01/2019 00:45:00,10.86,10.9,1,-0.7
 17/01/2019 01:00:00,10.86,10.9,1,-0.7
 17/01/2019 01:15:00,10.86,10.9,1,-0.7
 17/01/2019 01:30:00,10.86,10.9,1,-0.7
 17/01/2019 01:45:00,10.86,10.9,1,-0.7
 17/01/2019 02:00:00,10.86,10.9,1,-0.7
 17/01/2019 02:15:00,10.86,10.9,1,-0.7
 17/01/2019 02:30:00,10.86,10.9,1,-0.7
 17/01/2019 02:45:00,10.9,10.9,1,-0.67
 17/01/2019 03:00:00,10.94,10.9,1,-0.64
 17/01/2019 03:15:00,10.94,10.9,1,-0.64
 17/01/2019 03:30:00,10.94,10.9,1,-0.64
 17/01/2019 03:45:00,10.94,10.9,1,-0.64
 17/01/2019 04:00:00,10.94,10.9,1,-0.64
 17/01/2019 04:15:00,11.01,10.9,1,-0.57
 17/01/2019 04:30:00,11.01,10.9,1,-0.57
 17/01/2019 04:45:00,11.0,10.9,1,-0.57
 17/01/2019 05:00:00,10.92,10.9,1,-0.57
 17/01/2019 05:15:00,10.92,10.9,1,-0.57
 17/01/2019 05:30:00,10.92,10.9,1,-0.57
 17/01/2019 05:45:00,10.9,10.9,1,-0.61
 17/01/2019 06:00:00,10.86,10.9,1,-0.67
 17/01/2019 06:15:00,10.84,10.9,1,-0.6
 17/01/2019 06:30:00,10.84,10.9,1,-0.6
 17/01/2019 06:45:00,10.83,10.9,1,-0.63
 17/01/2019 07:00:00,10.73,10.9,1,-0.91
 17/01/2019 07:15:00,10.73,10.9,1,-0.91
 17/01/2019 07:30:00,10.73,10.9,1,-0.91
 17/01/2019 07:45:00,10.73,10.9,1,-0.91
 17/01/2019 08:00:00,10.73,10.9,1,-0.91
 17/01/2019 08:15:00,10.73,10.9,1,-0.91
 17/01/2019 08:30:00,10.73,10.9,1,-0.91
 17/01/2019 08:45:00,10.73,10.9,1,-0.91
 17/01/2019 09:00:00,10.73,10.9,1,-0.91
 17/01/2019 09:15:00,10.81,10.9,1,-0.88
 17/01/2019 09:30:00,10.98,10.9,1,-0.91
 17/01/2019 09:45:00,10.99,10.9,1,-0.85
 17/01/2019 10:00:00,10.93,10.9,1,-0.77
 17/01/2019 10:15:00,10.97,10.9,1,-0.77
 17/01/2019 10:30:00,10.93,10.9,1,-0.74
 17/01/2019 10:45:00,10.92,10.9,1,-0.87
 17/01/2019 11:00:00,10.94,10.9,1,-0.83
 17/01/2019 11:15:00,10.93,10.9,1,-0.85
 17/01/2019 11:30:00,10.93,10.9,1,-0.8
 17/01/2019 11:45:00,10.95,10.9,1,-0.72
 17/01/2019 12:00:00,10.95,10.9,1,-0.67
 17/01/2019 12:15:00,10.95,10.9,1,-0.67
 17/01/2019 12:30:00,10.96,10.9,1,-0.72
 17/01/2019 12:45:00,10.95,10.9,1,-0.79
 17/01/2019 13:00:00,10.96,10.9,1,-0.81
 17/01/2019 13:15:00,10.93,10.9,1,-0.77
 17/01/2019 13:30:00,10.88,10.9,1,-0.75
 17/01/2019 13:45:00,10.89,10.9,1,-0.7
 17/01/2019 14:00:00,10.89,10.9,1,-0.74
 17/01/2019 14:15:00,10.86,10.9,1,-0.7
 17/01/2019 14:30:00,10.85,10.9,1,-0.74
 17/01/2019 14:45:00,10.86,10.9,1,-0.78
 17/01/2019 15:00:00,10.86,10.9,1,-0.7
 17/01/2019 15:15:00,10.91,10.9,1,-0.74
 17/01/2019 15:30:00,10.95,10.9,1,-0.74
 17/01/2019 15:45:00,10.84,10.9,1,-0.74
 17/01/2019 16:00:00,10.84,10.9,1,-0.75
 17/01/2019 16:15:00,10.86,10.9,1,-0.77
 17/01/2019 16:30:00,10.88,10.9,1,-0.82
 17/01/2019 16:45:00,10.86,10.9,1,-0.94
 17/01/2019 17:00:00,10.81,10.9,1,-0.86
 17/01/2019 17:15:00,10.81,10.9,1,-0.87
 17/01/2019 17:30:00,10.78,10.9,1,-0.96
 17/01/2019 17:45:00,10.8,10.9,1,-0.97
 17/01/2019 18:00:00,10.8,10.9,1,-0.97
 17/01/2019 18:15:00,10.8,10.9,1,-0.97
 17/01/2019 18:30:00,10.8,10.9,1,-1.0
 17/01/2019 18:45:00,10.78,10.9,1,-1.11
 17/01/2019 19:00:00,10.78,10.9,1,-1.11
 17/01/2019 19:15:00,10.78,10.9,1,-1.11
 17/01/2019 19:30:00,10.8,10.9,1,-1.05
 17/01/2019 19:45:00,10.82,10.9,1,-1.01
 17/01/2019 20:00:00,10.85,10.9,1,-1.01
 17/01/2019 20:15:00,10.88,10.9,1,-1.03
 17/01/2019 20:30:00,10.88,10.9,1,-0.94
 17/01/2019 20:45:00,10.91,10.9,1,-0.87
 17/01/2019 21:00:00,10.94,10.9,1,-0.87
 17/01/2019 21:15:00,10.96,10.9,1,-0.87
 17/01/2019 21:30:00,10.95,10.9,1,-0.86
 17/01/2019 21:45:00,10.97,10.9,1,-0.74
 17/01/2019 22:00:00,10.94,10.9,1,-0.74
 17/01/2019 22:15:00,10.91,10.9,1,-0.74
 17/01/2019 22:30:00,10.95,10.9,1,-0.74
 17/01/2019 22:45:00,10.92,10.9,1,-0.62
 17/01/2019 23:00:00,10.94,10.9,1,-0.63
 17/01/2019 23:15:00,10.96,10.9,1,-0.65
 17/01/2019 23:30:00,11.0,10.9,1,-0.57
 17/01/2019 23:45:00,11.01,10.9,1,-0.57
 18/01/2019 00:00:00,11.01,10.9,1,-0.61
 18/01/2019 00:15:00,10.92,10.9,1,-0.67
 18/01/2019 00:30:00,10.89,10.9,1,-0.67
 18/01/2019 00:45:00,10.87,10.9,1,-0.67
 18/01/2019 01:00:00,10.87,10.9,1,-0.67
 18/01/2019 01:15:00,10.88,10.9,1,-0.67
 18/01/2019 01:30:00,10.9,10.9,1,-0.67
 18/01/2019 01:45:00,10.93,10.9,1,-0.67
 18/01/2019 02:00:00,10.94,10.9,1,-0.67
 18/01/2019 02:15:00,10.96,10.9,1,-0.67
 18/01/2019 02:30:00,10.96,10.9,1,-0.67
 18/01/2019 02:45:00,10.96,10.9,1,-0.67
 18/01/2019 03:00:00,10.97,10.9,1,-0.67
 18/01/2019 03:15:00,10.99,10.9,1,-0.67
 18/01/2019 03:30:00,11.01,10.9,1,-0.54
 18/01/2019 03:45:00,11.03,10.9,1,-0.6
 18/01/2019 04:00:00,10.98,10.9,1,-0.57
 18/01/2019 04:15:00,10.95,10.9,1,-0.54
 18/01/2019 04:30:00,10.95,10.9,1,-0.54
 18/01/2019 04:45:00,10.94,10.9,1,-0.54
 18/01/2019 05:00:00,10.96,10.9,1,-0.54
 18/01/2019 05:15:00,10.96,10.9,1,-0.56
 18/01/2019 05:30:00,10.94,10.9,1,-0.6
 18/01/2019 05:45:00,10.93,10.9,1,-0.56
 18/01/2019 06:00:00,10.92,10.9,1,-0.6
 18/01/2019 06:15:00,10.82,10.9,1,-0.82
 18/01/2019 06:30:00,10.77,10.9,1,-0.87
 18/01/2019 06:45:00,10.73,10.9,1,-0.93
 18/01/2019 07:00:00,10.83,10.9,1,-0.91
 18/01/2019 07:15:00,10.83,10.9,1,-0.91
 18/01/2019 07:30:00,10.83,10.9,1,-0.91
 18/01/2019 07:45:00,10.83,10.9,1,-0.91
 18/01/2019 08:00:00,10.83,10.9,1,-0.91
 18/01/2019 08:15:00,10.83,10.9,1,-0.91
 18/01/2019 08:30:00,10.83,10.9,1,-0.91
 18/01/2019 08:45:00,10.83,10.9,1,-0.91
 18/01/2019 09:00:00,10.83,10.9,1,-0.91
 18/01/2019 09:15:00,10.83,10.9,1,-0.91
 18/01/2019 09:30:00,10.89,10.9,1,-0.93
 18/01/2019 09:45:00,10.97,10.9,1,-0.97
 18/01/2019 10:00:00,11.0,10.9,1,-0.91
 18/01/2019 10:15:00,11.04,10.9,1,-0.94
 18/01/2019 10:30:00,11.07,10.9,1,-0.88
 18/01/2019 10:45:00,10.96,10.9,1,-0.92
 18/01/2019 11:00:00,10.9,10.9,1,-0.89
 18/01/2019 11:15:00,10.89,10.9,1,-0.9
 18/01/2019 11:30:00,10.93,10.9,1,-0.82
 18/01/2019 11:45:00,10.89,10.9,1,-0.81
 18/01/2019 12:00:00,10.89,10.9,1,-0.86
 18/01/2019 12:15:00,10.88,10.9,1,-0.87
 18/01/2019 12:30:00,10.9,10.9,1,-0.8
 18/01/2019 12:45:00,10.85,10.9,1,-0.94
 18/01/2019 13:00:00,10.87,10.9,1,-0.98
 18/01/2019 13:15:00,10.86,10.9,1,-1.01
 18/01/2019 13:30:00,10.91,10.9,1,-0.89
 18/01/2019 13:45:00,10.94,10.9,1,-0.87
 18/01/2019 14:00:00,10.95,10.9,1,-0.87
 18/01/2019 14:15:00,10.95,10.9,1,-0.87
 18/01/2019 14:30:00,10.95,10.9,1,-0.87
 18/01/2019 14:45:00,10.95,10.9,1,-0.88
 18/01/2019 15:00:00,10.94,10.9,1,-0.94
 18/01/2019 15:15:00,10.94,10.9,1,-0.94
 18/01/2019 15:30:00,10.94,10.9,1,-0.94
 18/01/2019 15:45:00,10.92,10.9,1,-0.93
 18/01/2019 16:00:00,10.9,10.9,1,-0.91
 18/01/2019 16:15:00,10.9,10.9,1,-0.91
 18/01/2019 16:30:00,10.9,10.9,1,-0.91
 18/01/2019 16:45:00,10.9,10.9,1,-0.91
 18/01/2019 17:00:00,10.9,10.9,1,-0.91
 18/01/2019 17:15:00,10.9,10.9,1,-0.91
 18/01/2019 17:30:00,10.9,10.9,1,-0.91
 18/01/2019 17:45:00,10.9,10.9,1,-0.91
 18/01/2019 18:00:00,10.9,10.9,1,-0.91
 18/01/2019 18:15:00,10.9,10.9,1,-0.91
 18/01/2019 18:30:00,10.9,10.9,1,-0.91
 18/01/2019 18:45:00,10.9,10.9,1,-0.91
 18/01/2019 19:00:00,10.9,10.9,1,-0.91
 18/01/2019 19:15:00,10.9,10.9,1,-0.91
 18/01/2019 19:30:00,10.9,10.9,1,-0.91
 18/01/2019 19:45:00,10.9,10.9,1,-0.91
 18/01/2019 20:00:00,10.9,10.9,1,-0.91
 18/01/2019 20:15:00,10.9,10.9,1,-0.91
 18/01/2019 20:30:00,10.9,10.9,1,-0.91
 18/01/2019 20:45:00,10.9,10.9,1,-0.91
 18/01/2019 21:00:00,10.9,10.9,1,-0.91
 18/01/2019 21:15:00,10.9,10.9,1,-0.91
 18/01/2019 21:30:00,10.9,10.9,1,-0.91
 18/01/2019 21:45:00,10.9,10.9,1,-0.91
 18/01/2019 22:00:00,10.9,10.9,1,-0.91
 18/01/2019 22:15:00,10.9,10.9,1,-0.91
 18/01/2019 22:30:00,10.9,10.9,1,-0.91
 18/01/2019 22:45:00,10.9,10.9,1,-0.91
 18/01/2019 23:00:00,10.9,10.9,1,-0.91
 18/01/2019 23:15:00,10.9,10.9,1,-0.91
 18/01/2019 23:30:00,10.9,10.9,1,-0.91
 18/01/2019 23:45:00,10.9,10.9,1,-0.91
 19/01/2019 00:00:00,10.9,10.9,1,-0.91
 19/01/2019 00:15:00,10.9,10.9,1,-0.91
 19/01/2019 00:30:00,10.9,10.9,1,-0.91
 19/01/2019 00:45:00,10.9,10.9,1,-0.91
 19/01/2019 01:00:00,10.9,10.9,1,-0.91
 19/01/2019 01:15:00,10.9,10.9,1,-0.91
 19/01/2019 01:30:00,10.9,10.9,1,-0.91
 19/01/2019 01:45:00,10.9,10.9,1,-0.91
 19/01/2019 02:00:00,10.9,10.9,1,-0.91
 19/01/2019 02:15:00,10.9,10.9,1,-0.91
 19/01/2019 02:30:00,10.9,10.9,1,-0.91
 19/01/2019 02:45:00,10.9,10.9,1,-0.91
 19/01/2019 03:00:00,10.9,10.9,1,-0.91
 19/01/2019 03:15:00,10.9,10.9,1,-0.91
 19/01/2019 03:30:00,10.9,10.9,1,-0.91
 19/01/2019 03:45:00,10.9,10.9,1,-0.91
 19/01/2019 04:00:00,10.9,10.9,1,-0.91
 19/01/2019 04:15:00,10.9,10.9,1,-0.91
 19/01/2019 04:30:00,10.9,10.9,1,-0.91
 19/01/2019 04:45:00,10.9,10.9,1,-0.91
 19/01/2019 05:00:00,10.9,10.9,1,-0.91
 19/01/2019 05:15:00,10.9,10.9,1,-0.91
 19/01/2019 05:30:00,10.9,10.9,1,-0.91
 19/01/2019 05:45:00,10.9,10.9,1,-0.91
 19/01/2019 06:00:00,10.9,10.9,1,-0.91
 19/01/2019 06:15:00,10.9,10.9,1,-0.91
 19/01/2019 06:30:00,10.9,10.9,1,-0.91
 19/01/2019 06:45:00,10.9,10.9,1,-0.91
 19/01/2019 07:00:00,10.9,10.9,1,-0.91
 19/01/2019 07:15:00,10.9,10.9,1,-0.91
 19/01/2019 07:30:00,10.9,10.9,1,-0.91
 19/01/2019 07:45:00,10.9,10.9,1,-0.91
 19/01/2019 08:00:00,10.9,10.9,1,-0.91
 19/01/2019 08:15:00,10.9,10.9,1,-0.91
 19/01/2019 08:30:00,10.9,10.9,1,-0.91
 19/01/2019 08:45:00,10.9,10.9,1,-0.91
 19/01/2019 09:00:00,10.9,10.9,1,-0.91
 19/01/2019 09:15:00,10.9,10.9,1,-0.91
 19/01/2019 09:30:00,10.9,10.9,1,-0.91
 19/01/2019 09:45:00,10.9,10.9,1,-0.91
 19/01/2019 10:00:00,10.9,10.9,1,-0.91
 19/01/2019 10:15:00,10.9,10.9,1,-0.91
 19/01/2019 10:30:00,10.9,10.9,1,-0.91
 19/01/2019 10:45:00,10.9,10.9,1,-0.91
 19/01/2019 11:00:00,10.9,10.9,1,-0.91
 19/01/2019 11:15:00,10.9,10.9,1,-0.91
 19/01/2019 11:30:00,10.9,10.9,1,-0.91
 19/01/2019 11:45:00,10.9,10.9,1,-0.91
 19/01/2019 12:00:00,10.9,10.9,1,-0.91
 19/01/2019 12:15:00,10.9,10.9,1,-0.91
 19/01/2019 12:30:00,10.9,10.9,1,-0.91
 19/01/2019 12:45:00,10.9,10.9,1,-0.91
 19/01/2019 13:00:00,10.9,10.9,1,-0.91
 19/01/2019 13:15:00,10.9,10.9,1,-0.91
 19/01/2019 13:30:00,10.9,10.9,1,-0.91
 19/01/2019 13:45:00,10.9,10.9,1,-0.91
 19/01/2019 14:00:00,10.9,10.9,1,-0.91
 19/01/2019 14:15:00,10.9,10.9,1,-0.91
 19/01/2019 14:30:00,10.9,10.9,1,-0.91
 19/01/2019 14:45:00,10.9,10.9,1,-0.91
 19/01/2019 15:00:00,10.9,10.9,1,-0.91
 19/01/2019 15:15:00,10.9,10.9,1,-0.91
 19/01/2019 15:30:00,10.9,10.9,1,-0.91
 19/01/2019 15:45:00,10.9,10.9,1,-0.91
 19/01/2019 16:00:00,10.9,10.9,1,-0.91
 19/01/2019 16:15:00,10.9,10.9,1,-0.91
 19/01/2019 16:30:00,10.9,10.9,1,-0.91
 19/01/2019 16:45:00,10.9,10.9,1,-0.91
 19/01/2019 17:00:00,10.9,10.9,1,-0.91
 19/01/2019 17:15:00,10.9,10.9,1,-0.91
 19/01/2019 17:30:00,10.9,10.9,1,-0.91
 19/01/2019 17:45:00,10.9,10.9,1,-0.91
 19/01/2019 18:00:00,10.9,10.9,1,-0.91
 19/01/2019 18:15:00,10.9,10.9,1,-0.91
 19/01/2019 18:30:00,10.9,10.9,1,-0.91
 19/01/2019 18:45:00,10.9,10.9,1,-0.91
 19/01/2019 19:00:00,10.9,10.9,1,-0.91
 19/01/2019 19:15:00,10.9,10.9,1,-0.91
 19/01/2019 19:30:00,10.9,10.9,1,-0.91
 19/01/2019 19:45:00,10.9,10.9,1,-0.91
 19/01/2019 20:00:00,10.9,10.9,1,-0.91
 19/01/2019 20:15:00,10.9,10.9,1,-0.91
 19/01/2019 20:30:00,10.9,10.9,1,-0.91
 19/01/2019 20:45:00,10.9,10.9,1,-0.91
 19/01/2019 21:00:00,10.9,10.9,1,-0.91
 19/01/2019 21:15:00,10.9,10.9,1,-0.91
 19/01/2019 21:30:00,10.9,10.9,1,-0.91
 19/01/2019 21:45:00,10.9,10.9,1,-0.91
 19/01/2019 22:00:00,10.9,10.9,1,-0.91
 19/01/2019 22:15:00,10.9,10.9,1,-0.91
 19/01/2019 22:30:00,10.9,10.9,1,-0.91
 19/01/2019 22:45:00,10.9,10.9,1,-0.91
 19/01/2019 23:00:00,10.9,10.9,1,-0.91
 19/01/2019 23:15:00,10.9,10.9,1,-0.91
 19/01/2019 23:30:00,10.9,10.9,1,-0.91
 19/01/2019 23:45:00,10.9,10.9,1,-0.91
 20/01/2019 00:00:00,10.9,10.9,1,-0.91
 20/01/2019 00:15:00,10.9,10.9,1,-0.91
 20/01/2019 00:30:00,10.9,10.9,1,-0.91
 20/01/2019 00:45:00,10.9,10.9,1,-0.91
 20/01/2019 01:00:00,10.9,10.9,1,-0.91
 20/01/2019 01:15:00,10.9,10.9,1,-0.91
 20/01/2019 01:30:00,10.9,10.9,1,-0.91
 20/01/2019 01:45:00,10.9,10.9,1,-0.91
 20/01/2019 02:00:00,10.9,10.9,1,-0.91
 20/01/2019 02:15:00,10.9,10.9,1,-0.91
 20/01/2019 02:30:00,10.9,10.9,1,-0.91
 20/01/2019 02:45:00,10.9,10.9,1,-0.91
 20/01/2019 03:00:00,10.9,10.9,1,-0.91
 20/01/2019 03:15:00,10.9,10.9,1,-0.91
 20/01/2019 03:30:00,10.9,10.9,1,-0.91
 20/01/2019 03:45:00,10.9,10.9,1,-0.91
 20/01/2019 04:00:00,10.9,10.9,1,-0.91
 20/01/2019 04:15:00,10.9,10.9,1,-0.91
 20/01/2019 04:30:00,10.9,10.9,1,-0.91
 20/01/2019 04:45:00,10.9,10.9,1,-0.91
 20/01/2019 05:00:00,10.9,10.9,1,-0.91
 20/01/2019 05:15:00,10.9,10.9,1,-0.91
 20/01/2019 05:30:00,10.9,10.9,1,-0.91
 20/01/2019 05:45:00,10.9,10.9,1,-0.91
 20/01/2019 06:00:00,10.9,10.9,1,-0.91
 20/01/2019 06:15:00,10.9,10.9,1,-0.91
 20/01/2019 06:30:00,10.9,10.9,1,-0.91
 20/01/2019 06:45:00,10.9,10.9,1,-0.91
 20/01/2019 07:00:00,10.9,10.9,1,-0.91
 20/01/2019 07:15:00,10.9,10.9,1,-0.91
 20/01/2019 07:30:00,10.9,10.9,1,-0.91
 20/01/2019 07:45:00,10.9,10.9,1,-0.91
 20/01/2019 08:00:00,10.9,10.9,1,-0.91
 20/01/2019 08:15:00,10.9,10.9,1,-0.91
 20/01/2019 08:30:00,10.9,10.9,1,-0.91
 20/01/2019 08:45:00,10.9,10.9,1,-0.91
 20/01/2019 09:00:00,10.9,10.9,1,-0.91
 20/01/2019 09:15:00,10.9,10.9,1,-0.91
 20/01/2019 09:30:00,10.9,10.9,1,-0.91
 20/01/2019 09:45:00,10.9,10.9,1,-0.91
 20/01/2019 10:00:00,10.9,10.9,1,-0.91
 20/01/2019 10:15:00,10.9,10.9,1,-0.91
 20/01/2019 10:30:00,10.9,10.9,1,-0.91
 20/01/2019 10:45:00,10.9,10.9,1,-0.91
 20/01/2019 11:00:00,10.9,10.9,1,-0.91
 20/01/2019 11:15:00,10.9,10.9,1,-0.91
 20/01/2019 11:30:00,10.9,10.9,1,-0.91
 20/01/2019 11:45:00,10.9,10.9,1,-0.91
 20/01/2019 12:00:00,10.9,10.9,1,-0.91
 20/01/2019 12:15:00,10.9,10.9,1,-0.91
 20/01/2019 12:30:00,10.9,10.9,1,-0.91
 20/01/2019 12:45:00,10.9,10.9,1,-0.91
 20/01/2019 13:00:00,10.9,10.9,1,-0.91
 20/01/2019 13:15:00,10.9,10.9,1,-0.91
 20/01/2019 13:30:00,10.9,10.9,1,-0.91
 20/01/2019 13:45:00,10.9,10.9,1,-0.91
 20/01/2019 14:00:00,10.9,10.9,1,-0.91
 20/01/2019 14:15:00,10.9,10.9,1,-0.91
 20/01/2019 14:30:00,10.9,10.9,1,-0.91
 20/01/2019 14:45:00,10.9,10.9,1,-0.91
 20/01/2019 15:00:00,10.9,10.9,1,-0.91
 20/01/2019 15:15:00,10.9,10.9,1,-0.91
 20/01/2019 15:30:00,10.9,10.9,1,-0.91
 20/01/2019 15:45:00,10.9,10.9,1,-0.91
 20/01/2019 16:00:00,10.9,10.9,1,-0.91
 20/01/2019 16:15:00,10.9,10.9,1,-0.91
 20/01/2019 16:30:00,10.9,10.9,1,-0.91
 20/01/2019 16:45:00,10.9,10.9,1,-0.91
 20/01/2019 17:00:00,10.9,10.9,1,-0.91
 20/01/2019 17:15:00,10.9,10.9,1,-0.91
 20/01/2019 17:30:00,10.9,10.9,1,-0.91
 20/01/2019 17:45:00,10.9,10.9,1,-0.91
 20/01/2019 18:00:00,10.9,10.9,1,-0.91
 20/01/2019 18:15:00,10.9,10.9,1,-0.91
 20/01/2019 18:30:00,10.9,10.9,1,-0.91
 20/01/2019 18:45:00,10.9,10.9,1,-0.91
 20/01/2019 19:00:00,10.9,10.9,1,-0.91
 20/01/2019 19:15:00,10.9,10.9,1,-0.91
 20/01/2019 19:30:00,10.9,10.9,1,-0.91
 20/01/2019 19:45:00,10.9,10.9,1,-0.91
 20/01/2019 20:00:00,10.9,10.9,1,-0.91
 20/01/2019 20:15:00,10.9,10.9,1,-0.91
 20/01/2019 20:30:00,10.9,10.9,1,-0.91
 20/01/2019 20:45:00,10.9,10.9,1,-0.91
 20/01/2019 21:00:00,10.9,10.9,1,-0.91
 20/01/2019 21:15:00,10.9,10.9,1,-0.91
 20/01/2019 21:30:00,10.9,10.9,1,-0.91
 20/01/2019 21:45:00,10.9,10.9,1,-0.91
 20/01/2019 22:00:00,10.9,10.9,1,-0.91
 20/01/2019 22:15:00,10.9,10.9,1,-0.91
 20/01/2019 22:30:00,10.9,10.9,1,-0.91
 20/01/2019 22:45:00,10.9,10.9,1,-0.91
 20/01/2019 23:00:00,10.9,10.9,1,-0.91
 20/01/2019 23:15:00,10.9,10.9,1,-0.91
 20/01/2019 23:30:00,10.9,10.9,1,-0.91
 20/01/2019 23:45:00,10.9,10.9,1,-0.91
 21/01/2019 00:00:00,10.9,10.9,1,-0.91
 21/01/2019 00:00:00,10.9,10.9,1,-0.91
 21/01/2019 00:15:00,10.9,10.9,1,-0.91
 21/01/2019 00:30:00,10.9,10.9,1,-0.91
 21/01/2019 00:45:00,10.9,10.9,1,-0.91
 21/01/2019 01:00:00,10.9,10.9,1,-0.91
 21/01/2019 01:15:00,10.9,10.9,1,-0.91
 21/01/2019 01:30:00,10.9,10.9,1,-0.91
 21/01/2019 01:45:00,10.9,10.9,1,-0.91
 21/01/2019 02:00:00,10.9,10.9,1,-0.91
 21/01/2019 02:15:00,10.9,10.9,1,-0.91
 21/01/2019 02:30:00,10.9,10.9,1,-0.91
 21/01/2019 02:45:00,10.9,10.9,1,-0.91
 21/01/2019 03:00:00,10.9,10.9,1,-0.91
 21/01/2019 03:15:00,10.9,10.9,1,-0.91
 21/01/2019 03:30:00,10.9,10.9,1,-0.91
 21/01/2019 03:45:00,10.9,10.9,1,-0.91
 21/01/2019 04:00:00,10.9,10.9,1,-0.91
 21/01/2019 04:15:00,10.9,10.9,1,-0.91
 21/01/2019 04:30:00,10.9,10.9,1,-0.91
 21/01/2019 04:45:00,10.9,10.9,1,-0.91
 21/01/2019 05:00:00,10.9,10.9,1,-0.91
 21/01/2019 05:15:00,10.9,10.9,1,-0.91
 21/01/2019 05:30:00,10.9,10.9,1,-0.91
 21/01/2019 05:45:00,10.9,10.9,1,-0.91
 21/01/2019 06:00:00,10.9,10.9,1,-0.91
 21/01/2019 06:15:00,10.9,10.9,1,-0.91
 21/01/2019 06:30:00,10.9,10.9,1,-0.91
 21/01/2019 06:45:00,10.9,10.9,1,-0.91
 21/01/2019 07:00:00,10.9,10.9,1,-0.91
 21/01/2019 07:15:00,10.9,10.9,1,-0.91
 21/01/2019 07:30:00,10.9,10.9,1,-0.91
 21/01/2019 07:45:00,10.9,10.9,1,-0.91
 21/01/2019 08:00:00,10.9,10.9,1,-0.91
 21/01/2019 08:15:00,10.9,10.9,1,-0.91
 21/01/2019 08:30:00,10.9,10.9,1,-0.91
 21/01/2019 08:45:00,10.9,10.9,1,-0.91
 21/01/2019 09:00:00,10.94,10.9,1,-0.91
 21/01/2019 09:15:00,11.0,10.9,1,-0.91
 21/01/2019 09:30:00,11.03,10.9,1,-0.88
 21/01/2019 09:45:00,11.02,10.9,1,-0.8
 21/01/2019 10:00:00,10.92,10.9,1,-0.84
 21/01/2019 10:15:00,10.91,10.9,1,-0.84
 21/01/2019 10:30:00,10.91,10.9,1,-0.84
 21/01/2019 10:45:00,10.88,10.9,1,-0.88
 21/01/2019 11:00:00,10.89,10.9,1,-0.91
 21/01/2019 11:15:00,10.87,10.9,1,-0.9
 21/01/2019 11:30:00,10.91,10.9,1,-0.82
 21/01/2019 11:45:00,10.94,10.9,1,-0.74
 21/01/2019 12:00:00,10.93,10.9,1,-0.79
 21/01/2019 12:15:00,10.91,10.9,1,-0.87
 21/01/2019 12:30:00,10.93,10.9,1,-0.82
 21/01/2019 12:45:00,10.95,10.9,1,-0.8
 21/01/2019 13:00:00,10.95,10.9,1,-0.78
 21/01/2019 13:15:00,10.95,10.9,1,-0.8
 21/01/2019 13:30:00,10.94,10.9,1,-0.81
 21/01/2019 13:45:00,10.94,10.9,1,-0.77
 21/01/2019 14:00:00,10.91,10.9,1,-0.8
 21/01/2019 14:15:00,10.88,10.9,1,-0.8
 21/01/2019 14:30:00,10.88,10.9,1,-0.8
 21/01/2019 14:45:00,10.87,10.9,1,-0.82
 21/01/2019 15:00:00,10.84,10.9,1,-0.82
 21/01/2019 15:15:00,10.9,10.9,1,-0.82
 21/01/2019 15:30:00,10.88,10.9,1,-0.84
 21/01/2019 15:45:00,10.89,10.9,1,-0.78
 21/01/2019 16:00:00,10.96,10.9,1,-0.83
 21/01/2019 16:15:00,10.92,10.9,1,-0.87
 21/01/2019 16:30:00,10.92,10.9,1,-0.88
 21/01/2019 16:45:00,10.92,10.9,1,-1.01
 21/01/2019 17:00:00,10.88,10.9,1,-1.0
 21/01/2019 17:15:00,10.9,10.9,1,-0.97
 21/01/2019 17:30:00,10.88,10.9,1,-0.99
 21/01/2019 17:45:00,10.9,10.9,1,-1.01
 21/01/2019 18:00:00,10.92,10.9,1,-1.01
 21/01/2019 18:15:00,10.93,10.9,1,-1.04
 21/01/2019 18:30:00,10.96,10.9,1,-1.01
 21/01/2019 18:45:00,10.9,10.9,1,-0.99
 21/01/2019 19:00:00,10.9,10.9,1,-1.01
 21/01/2019 19:15:00,10.94,10.9,1,-1.01
 21/01/2019 19:30:00,10.95,10.9,1,-1.04
 21/01/2019 19:45:00,10.94,10.9,1,-1.04
 21/01/2019 20:00:00,10.97,10.9,1,-0.98
 21/01/2019 20:15:00,10.95,10.9,1,-0.91
 21/01/2019 20:30:00,10.9,10.9,1,-0.91
 21/01/2019 20:45:00,10.88,10.9,1,-0.91
 21/01/2019 21:00:00,10.94,10.9,1,-0.91
 21/01/2019 21:15:00,10.95,10.9,1,-0.85
 21/01/2019 21:30:00,10.97,10.9,1,-0.77
 21/01/2019 21:45:00,10.98,10.9,1,-0.77
 21/01/2019 22:00:00,10.98,10.9,1,-0.77
 21/01/2019 22:15:00,10.91,10.9,1,-0.69
 21/01/2019 22:30:00,10.85,10.9,1,-0.64
 21/01/2019 22:45:00,10.86,10.9,1,-0.64
 21/01/2019 23:00:00,10.89,10.9,1,-0.54
 21/01/2019 23:15:00,10.87,10.9,1,-0.56
 21/01/2019 23:30:00,10.88,10.9,1,-0.55
 21/01/2019 23:45:00,10.89,10.9,1,-0.6
 22/01/2019 00:00:00,10.91,10.9,1,-0.62
 22/01/2019 00:15:00,10.82,10.9,1,-0.67
 22/01/2019 00:30:00,10.81,10.9,1,-0.67
 22/01/2019 00:45:00,10.79,10.9,1,-0.67
 22/01/2019 01:00:00,10.78,10.9,1,-0.67
 22/01/2019 01:15:00,10.81,10.9,1,-0.67
 22/01/2019 01:30:00,10.83,10.9,1,-0.62
 22/01/2019 01:45:00,10.86,10.9,1,-0.67
 22/01/2019 02:00:00,10.87,10.9,1,-0.67
 22/01/2019 02:15:00,10.86,10.9,1,-0.67
 22/01/2019 02:30:00,10.88,10.9,1,-0.67
 22/01/2019 02:45:00,10.87,10.9,1,-0.67
 22/01/2019 03:00:00,10.9,10.9,1,-0.67
 22/01/2019 03:15:00,10.92,10.9,1,-0.62
 22/01/2019 03:30:00,10.92,10.9,1,-0.54
 22/01/2019 03:45:00,10.94,10.9,1,-0.54
 22/01/2019 04:00:00,10.97,10.9,1,-0.6
 22/01/2019 04:15:00,10.96,10.9,1,-0.57
 22/01/2019 04:30:00,10.98,10.9,1,-0.58
 22/01/2019 04:45:00,10.96,10.9,1,-0.57
 22/01/2019 05:00:00,10.95,10.9,1,-0.57
 22/01/2019 05:15:00,10.91,10.9,1,-0.64
 22/01/2019 05:30:00,10.89,10.9,1,-0.57
 22/01/2019 05:45:00,10.88,10.9,1,-0.66
 22/01/2019 06:00:00,10.87,10.9,1,-0.67
 22/01/2019 06:15:00,10.8,10.9,1,-0.69
 22/01/2019 06:30:00,10.81,10.9,1,-0.78
 22/01/2019 06:45:00,10.76,10.9,1,-0.9
 22/01/2019 07:00:00,10.77,10.9,1,-0.89
 22/01/2019 07:15:00,10.89,10.9,1,-0.97
 22/01/2019 07:30:00,10.89,10.9,1,-1.03
 22/01/2019 07:45:00,10.91,10.9,1,-1.09
 22/01/2019 08:00:00,10.9,10.9,1,-1.11
 22/01/2019 08:15:00,10.92,10.9,1,-1.04
 22/01/2019 08:30:00,10.92,10.9,1,-0.98
 22/01/2019 08:45:00,10.92,10.9,1,-0.91
 22/01/2019 09:00:00,10.92,10.9,1,-0.91
 22/01/2019 09:15:00,11.0,10.9,1,-0.91
 22/01/2019 09:30:00,11.02,10.9,1,-0.91
 22/01/2019 09:45:00,10.98,10.9,1,-0.82
 22/01/2019 10:00:00,10.93,10.9,1,-0.77
 22/01/2019 10:15:00,10.92,10.9,1,-0.78
 22/01/2019 10:30:00,10.91,10.9,1,-0.8
 22/01/2019 10:45:00,10.91,10.9,1,-0.8
 22/01/2019 11:00:00,10.93,10.9,1,-0.74
 22/01/2019 11:15:00,10.93,10.9,1,-0.76
 22/01/2019 11:30:00,10.93,10.9,1,-0.77
 22/01/2019 11:45:00,10.94,10.9,1,-0.83
 22/01/2019 12:00:00,10.95,10.9,1,-0.85
 22/01/2019 12:15:00,10.94,10.9,1,-0.9
 22/01/2019 12:30:00,10.92,10.9,1,-0.86
 22/01/2019 12:45:00,10.94,10.9,1,-0.8
 22/01/2019 13:00:00,10.94,10.9,1,-0.79
 22/01/2019 13:15:00,10.94,10.9,1,-0.75
 22/01/2019 13:30:00,10.97,10.9,1,-0.82
 22/01/2019 13:45:00,10.92,10.9,1,-0.88
 22/01/2019 14:00:00,10.9,10.9,1,-0.84
 22/01/2019 14:15:00,10.93,10.9,1,-0.81
 22/01/2019 14:30:00,10.92,10.9,1,-0.88
 22/01/2019 14:45:00,10.93,10.9,1,-0.79
 22/01/2019 15:00:00,10.94,10.9,1,-0.77
 22/01/2019 15:15:00,10.96,10.9,1,-0.79
 22/01/2019 15:30:00,10.98,10.9,1,-0.79
 22/01/2019 15:45:00,10.95,10.9,1,-0.77
 22/01/2019 16:00:00,10.9,10.9,1,-0.84
 22/01/2019 16:15:00,10.9,10.9,1,-0.87
 22/01/2019 16:30:00,10.9,10.9,1,-0.9
 22/01/2019 16:45:00,10.92,10.9,1,-0.97
 22/01/2019 17:00:00,10.87,10.9,1,-0.97
 22/01/2019 17:15:00,10.88,10.9,1,-1.0
 22/01/2019 17:30:00,10.86,10.9,1,-1.04
 22/01/2019 17:45:00,10.87,10.9,1,-1.09
 22/01/2019 18:00:00,10.88,10.9,1,-1.11
 22/01/2019 18:15:00,10.89,10.9,1,-1.11
 22/01/2019 18:30:00,10.92,10.9,1,-1.11
 22/01/2019 18:45:00,10.91,10.9,1,-1.11
 22/01/2019 19:00:00,10.95,10.9,1,-1.11
 22/01/2019 19:15:00,10.96,10.9,1,-1.11
 22/01/2019 19:30:00,10.98,10.9,1,-1.1
 22/01/2019 19:45:00,10.94,10.9,1,-1.01
 22/01/2019 20:00:00,10.98,10.9,1,-0.98
 22/01/2019 20:15:00,10.98,10.9,1,-0.91
 22/01/2019 20:30:00,10.94,10.9,1,-0.91
 22/01/2019 20:45:00,10.92,10.9,1,-0.91
 22/01/2019 21:00:00,10.9,10.9,1,-0.85
 22/01/2019 21:15:00,10.96,10.9,1,-0.8
 22/01/2019 21:30:00,10.99,10.9,1,-0.8
 22/01/2019 21:45:00,11.0,10.9,1,-0.8
 22/01/2019 22:00:00,10.99,10.9,1,-0.8
 22/01/2019 22:15:00,10.96,10.9,1,-0.7
 22/01/2019 22:30:00,11.0,10.9,1,-0.7
 22/01/2019 22:45:00,11.0,10.9,1,-0.62
 22/01/2019 23:00:00,10.98,10.9,1,-0.57
 22/01/2019 23:15:00,10.95,10.9,1,-0.58
 22/01/2019 23:30:00,10.98,10.9,1,-0.6
 22/01/2019 23:45:00,10.97,10.9,1,-0.6
 23/01/2019 00:00:00,10.99,10.9,1,-0.6
 23/01/2019 00:15:00,10.89,10.9,1,-0.6
 23/01/2019 00:30:00,10.87,10.9,1,-0.6
 23/01/2019 00:45:00,10.85,10.9,1,-0.6
 23/01/2019 01:00:00,10.87,10.9,1,-0.6
 23/01/2019 01:15:00,10.87,10.9,1,-0.64
 23/01/2019 01:30:00,10.88,10.9,1,-0.64
 23/01/2019 01:45:00,10.9,10.9,1,-0.64
 23/01/2019 02:00:00,10.91,10.9,1,-0.64
 23/01/2019 02:15:00,10.92,10.9,1,-0.72
 23/01/2019 02:30:00,10.94,10.9,1,-0.64
 23/01/2019 02:45:00,10.94,10.9,1,-0.64
 23/01/2019 03:00:00,10.95,10.9,1,-0.64
 23/01/2019 03:15:00,10.95,10.9,1,-0.64
 23/01/2019 03:30:00,10.97,10.9,1,-0.64
 23/01/2019 03:45:00,10.97,10.9,1,-0.64
 23/01/2019 04:00:00,10.95,10.9,1,-0.64
 23/01/2019 04:15:00,10.94,10.9,1,-0.64
 23/01/2019 04:30:00,10.95,10.9,1,-0.64
 23/01/2019 04:45:00,10.95,10.9,1,-0.62
 23/01/2019 05:00:00,10.95,10.9,1,-0.57
 23/01/2019 05:15:00,10.92,10.9,1,-0.68
 23/01/2019 05:30:00,10.91,10.9,1,-0.58
 23/01/2019 05:45:00,10.9,10.9,1,-0.61
 23/01/2019 06:00:00,10.87,10.9,1,-0.69
 23/01/2019 06:15:00,10.81,10.9,1,-0.77
 23/01/2019 06:30:00,10.8,10.9,1,-0.82
 23/01/2019 06:45:00,10.75,10.9,1,-0.91
 23/01/2019 07:00:00,10.75,10.9,1,-0.98
 23/01/2019 07:15:00,10.8,10.9,1,-0.96
 23/01/2019 07:30:00,10.92,10.9,1,-1.02
 23/01/2019 07:45:00,10.92,10.9,1,-1.09
 23/01/2019 08:00:00,10.97,10.9,1,-1.07
 23/01/2019 08:15:00,11.0,10.9,1,-1.1
 23/01/2019 08:30:00,11.03,10.9,1,-1.09
 23/01/2019 08:45:00,10.9,10.9,1,-0.9
 23/01/2019 09:00:00,10.88,10.9,1,-1.04
 23/01/2019 09:15:00,10.9,10.9,1,-0.92
 23/01/2019 09:30:00,10.93,10.9,1,-0.85
 23/01/2019 09:45:00,10.94,10.9,1,-0.94
 23/01/2019 10:00:00,10.95,10.9,1,-0.86
 23/01/2019 10:15:00,10.99,10.89,1,-0.84
 23/01/2019 10:30:00,10.99,10.89,1,-0.77
 23/01/2019 10:45:00,10.94,10.89,1,-0.77
 23/01/2019 11:00:00,10.95,10.89,1,-0.7
 23/01/2019 11:15:00,10.92,10.89,1,-0.71
 23/01/2019 11:30:00,10.9,10.89,1,-0.79
 23/01/2019 11:45:00,10.85,10.89,1,-0.7
 23/01/2019 12:00:00,10.86,10.89,1,-0.7
 23/01/2019 12:15:00,10.87,10.89,1,-0.7
 23/01/2019 12:30:00,10.88,10.89,1,-0.7
 23/01/2019 12:45:00,10.89,10.89,1,-0.77
 23/01/2019 13:00:00,10.9,10.89,1,-0.81
 23/01/2019 13:15:00,10.88,10.89,1,-0.77
 23/01/2019 13:30:00,10.9,10.89,1,-0.77
 23/01/2019 13:45:00,10.89,10.89,1,-0.86
 23/01/2019 14:00:00,10.9,10.89,1,-0.72
 23/01/2019 14:15:00,10.87,10.89,1,-0.67
 23/01/2019 14:30:00,10.9,10.89,1,-0.72
 23/01/2019 14:45:00,10.87,10.89,1,-0.85
 23/01/2019 15:00:00,10.85,10.89,1,-0.77
 23/01/2019 15:15:00,10.88,10.89,1,-0.7
 23/01/2019 15:30:00,10.87,10.89,1,-0.72
 23/01/2019 15:45:00,10.83,10.89,1,-0.74
 23/01/2019 16:00:00,10.83,10.89,1,-0.76
 23/01/2019 16:15:00,10.84,10.89,1,-0.84
 23/01/2019 16:30:00,10.83,10.89,1,-0.85
 23/01/2019 16:45:00,10.84,10.89,1,-0.91
 23/01/2019 17:00:00,10.8,10.89,1,-0.91
 23/01/2019 17:15:00,10.8,10.89,1,-0.94
 23/01/2019 17:30:00,10.79,10.89,1,-0.97
 23/01/2019 17:45:00,10.79,10.89,1,-0.98
 23/01/2019 18:00:00,10.8,10.89,1,-1.07
 23/01/2019 18:15:00,10.81,10.89,1,-1.07
 23/01/2019 18:30:00,10.82,10.89,1,-1.08
 23/01/2019 18:45:00,10.83,10.89,1,-1.14
 23/01/2019 19:00:00,10.85,10.89,1,-1.14
 23/01/2019 19:15:00,10.87,10.89,1,-1.06
 23/01/2019 19:30:00,10.89,10.89,1,-1.0
 23/01/2019 19:45:00,10.92,10.89,1,-1.0
 23/01/2019 20:00:00,10.96,10.89,1,-0.91
 23/01/2019 20:15:00,10.92,10.89,1,-0.91
 23/01/2019 20:30:00,10.97,10.89,1,-0.91
 23/01/2019 20:45:00,10.97,10.89,1,-0.91
 23/01/2019 21:00:00,10.98,10.89,1,-0.91
 23/01/2019 21:15:00,10.99,10.89,1,-0.88
 23/01/2019 21:30:00,10.95,10.89,1,-0.77
 23/01/2019 21:45:00,10.87,10.89,1,-0.77
 23/01/2019 22:00:00,10.9,10.89,1,-0.77
 23/01/2019 22:15:00,10.93,10.89,1,-0.77
 23/01/2019 22:30:00,10.93,10.89,1,-0.71
 23/01/2019 22:45:00,10.94,10.89,1,-0.64
 23/01/2019 23:00:00,10.98,10.89,1,-0.64
 23/01/2019 23:15:00,11.01,10.89,1,-0.64
 23/01/2019 23:30:00,11.01,10.89,1,-0.64
 23/01/2019 23:45:00,10.99,10.89,1,-0.64
 24/01/2019 00:00:00,11.01,10.89,1,-0.64
 24/01/2019 00:15:00,10.93,10.89,1,-0.64
 24/01/2019 00:30:00,10.9,10.89,1,-0.64
 24/01/2019 00:45:00,10.88,10.89,1,-0.64
 24/01/2019 01:00:00,10.88,10.89,1,-0.64
 24/01/2019 01:15:00,10.9,10.89,1,-0.66
 24/01/2019 01:30:00,10.92,10.89,1,-0.67
 24/01/2019 01:45:00,10.94,10.89,1,-0.67
 24/01/2019 02:00:00,10.96,10.89,1,-0.67
 24/01/2019 02:15:00,10.95,10.89,1,-0.67
 24/01/2019 02:30:00,10.95,10.89,1,-0.67
 24/01/2019 02:45:00,10.96,10.89,1,-0.67
 24/01/2019 03:00:00,10.97,10.89,1,-0.67
 24/01/2019 03:15:00,10.99,10.89,1,-0.67
 24/01/2019 03:30:00,11.01,10.89,1,-0.65
 24/01/2019 03:45:00,11.02,10.89,1,-0.54
 24/01/2019 04:00:00,10.97,10.89,1,-0.54
 24/01/2019 04:15:00,10.93,10.89,1,-0.66
 24/01/2019 04:30:00,10.93,10.89,1,-0.54
 24/01/2019 04:45:00,10.92,10.89,1,-0.54
 24/01/2019 05:00:00,10.91,10.89,1,-0.54
 24/01/2019 05:15:00,10.85,10.89,1,-0.55
 24/01/2019 05:30:00,10.85,10.89,1,-0.71
 24/01/2019 05:45:00,10.87,10.89,1,-0.74
 24/01/2019 06:00:00,10.87,10.89,1,-0.79
 24/01/2019 06:15:00,10.79,10.89,1,-0.84
 24/01/2019 06:30:00,10.77,10.89,1,-0.87
 24/01/2019 06:45:00,10.77,10.89,1,-0.87
 24/01/2019 07:00:00,10.76,10.89,1,-0.88
 24/01/2019 07:15:00,10.75,10.89,1,-0.98
 24/01/2019 07:30:00,10.82,10.89,1,-1.06
 24/01/2019 07:45:00,10.91,10.89,1,-1.1
 24/01/2019 08:00:00,10.91,10.89,1,-1.11
 24/01/2019 08:15:00,10.94,10.89,1,-1.03
 24/01/2019 08:30:00,10.92,10.89,1,-1.04
 24/01/2019 08:45:00,10.93,10.89,1,-1.04
 24/01/2019 09:00:00,10.92,10.89,1,-1.02
 24/01/2019 09:15:00,10.94,10.89,1,-0.89
 24/01/2019 09:30:00,10.95,10.89,1,-0.83
 24/01/2019 09:45:00,10.97,10.89,1,-0.84
 24/01/2019 10:00:00,11.01,10.89,1,-0.84
 24/01/2019 10:15:00,11.01,10.89,1,-0.84
 24/01/2019 10:30:00,11.02,10.89,1,-0.84
 24/01/2019 10:45:00,11.02,10.89,1,-0.82
 24/01/2019 11:00:00,11.02,10.89,1,-0.73
 24/01/2019 11:15:00,11.01,10.89,1,-0.74
 24/01/2019 11:30:00,11.02,10.89,1,-0.74
 24/01/2019 11:45:00,11.01,10.89,1,-0.75
 24/01/2019 12:00:00,11.01,10.89,1,-0.85
 24/01/2019 12:15:00,10.97,10.89,1,-0.84
 24/01/2019 12:30:00,10.91,10.89,1,-0.84
 24/01/2019 12:45:00,10.91,10.89,1,-0.84
 24/01/2019 13:00:00,10.96,10.89,1,-0.84
 24/01/2019 13:15:00,10.98,10.89,1,-0.84
 24/01/2019 13:30:00,10.96,10.89,1,-0.84
 24/01/2019 13:45:00,10.95,10.89,1,-0.75
 24/01/2019 14:00:00,10.97,10.89,1,-0.77
 24/01/2019 14:15:00,10.94,10.89,1,-0.8
 24/01/2019 14:30:00,10.96,10.89,1,-0.85
 24/01/2019 14:45:00,10.96,10.89,1,-0.83
 24/01/2019 15:00:00,10.96,10.89,1,-0.75
 24/01/2019 15:15:00,11.0,10.89,1,-0.82
 24/01/2019 15:30:00,10.99,10.89,1,-0.77
 24/01/2019 15:45:00,10.98,10.89,1,-0.77
 24/01/2019 16:00:00,10.99,10.89,1,-0.83
 24/01/2019 16:15:00,10.98,10.89,1,-0.84
 24/01/2019 16:30:00,10.98,10.89,1,-0.84
 24/01/2019 16:45:00,10.99,10.89,1,-0.91
 24/01/2019 17:00:00,10.98,10.89,1,-0.91
 24/01/2019 17:15:00,10.94,10.89,1,-0.93
 24/01/2019 17:30:00,10.9,10.89,1,-0.94
 24/01/2019 17:45:00,10.92,10.89,1,-0.94
 24/01/2019 18:00:00,10.91,10.89,1,-1.03
 24/01/2019 18:15:00,10.92,10.89,1,-1.04
 24/01/2019 18:30:00,10.93,10.9,1,-1.04
 24/01/2019 18:45:00,10.94,10.9,1,-1.04
 24/01/2019 19:00:00,10.96,10.9,1,-1.04
 24/01/2019 19:15:00,10.96,10.9,1,-1.01
 24/01/2019 19:30:00,10.99,10.89,1,-0.91
 24/01/2019 19:45:00,10.98,10.89,1,-0.91
 24/01/2019 20:00:00,11.0,10.89,1,-0.91
 24/01/2019 20:15:00,10.95,10.89,1,-0.91
 24/01/2019 20:30:00,10.93,10.89,1,-0.91
 24/01/2019 20:45:00,10.92,10.89,1,-0.82
 24/01/2019 21:00:00,10.94,10.89,1,-0.84
 24/01/2019 21:15:00,10.96,10.89,1,-0.79
 24/01/2019 21:30:00,10.99,10.89,1,-0.82
 24/01/2019 21:45:00,11.0,10.89,1,-0.8
 24/01/2019 22:00:00,10.96,10.89,1,-0.7
 24/01/2019 22:15:00,10.94,10.89,1,-0.71
 24/01/2019 22:30:00,10.92,10.89,1,-0.67
 24/01/2019 22:45:00,10.88,10.89,1,-0.63
 24/01/2019 23:00:00,10.96,10.89,1,-0.57
 24/01/2019 23:15:00,10.99,10.89,1,-0.57
 24/01/2019 23:30:00,11.02,10.89,1,-0.57
 24/01/2019 23:45:00,10.96,10.89,1,-0.57
 25/01/2019 00:00:00,10.97,10.89,1,-0.57
 25/01/2019 00:15:00,10.9,10.89,1,-0.68
 25/01/2019 00:30:00,10.88,10.89,1,-0.58
 25/01/2019 00:45:00,10.85,10.89,1,-0.57
 25/01/2019 01:00:00,10.86,10.89,1,-0.57
 25/01/2019 01:15:00,10.86,10.89,1,-0.57
 25/01/2019 01:30:00,10.87,10.89,1,-0.61
 25/01/2019 01:45:00,10.89,10.89,1,-0.7
 25/01/2019 02:00:00,10.91,10.89,1,-0.61
 25/01/2019 02:15:00,10.89,10.89,1,-0.6
 25/01/2019 02:30:00,10.9,10.89,1,-0.6
 25/01/2019 02:45:00,10.88,10.89,1,-0.6
 25/01/2019 03:00:00,10.9,10.89,1,-0.6
 25/01/2019 03:15:00,10.9,10.89,1,-0.6
 25/01/2019 03:30:00,10.91,10.89,1,-0.6
 25/01/2019 03:45:00,10.94,10.89,1,-0.6
 25/01/2019 04:00:00,10.96,10.89,1,-0.6
 25/01/2019 04:15:00,10.94,10.89,1,-0.6
 25/01/2019 04:30:00,10.94,10.89,1,-0.52
 25/01/2019 04:45:00,10.93,10.89,1,-0.5
 25/01/2019 05:00:00,10.94,10.89,1,-0.5
 25/01/2019 05:15:00,10.89,10.89,1,-0.5
 25/01/2019 05:30:00,10.92,10.89,1,-0.5
 25/01/2019 05:45:00,10.9,10.89,1,-0.55
 25/01/2019 06:00:00,10.87,10.89,1,-0.66
 25/01/2019 06:15:00,10.76,10.89,1,-0.81
 25/01/2019 06:30:00,10.77,10.89,1,-0.84
 25/01/2019 06:45:00,10.76,10.89,1,-0.81
 25/01/2019 07:00:00,10.74,10.89,1,-0.88
 25/01/2019 07:15:00,10.84,10.89,1,-0.95
 25/01/2019 07:30:00,10.92,10.89,1,-1.01
 25/01/2019 07:45:00,10.9,10.89,1,-1.0
 25/01/2019 08:00:00,10.91,10.89,1,-1.04
 25/01/2019 08:15:00,10.91,10.89,1,-1.06
 25/01/2019 08:30:00,10.9,10.89,1,-1.04
 25/01/2019 08:45:00,10.91,10.89,1,-1.0
 25/01/2019 09:00:00,10.88,10.89,1,-0.94
 25/01/2019 09:15:00,10.83,10.89,1,-0.97
 25/01/2019 09:30:00,10.89,10.89,1,-1.0
 25/01/2019 09:45:00,10.91,10.89,1,-0.93
 25/01/2019 10:00:00,10.93,10.89,1,-0.93
 25/01/2019 10:15:00,10.96,10.89,1,-0.87
 25/01/2019 10:30:00,10.98,10.89,1,-0.87
 25/01/2019 10:45:00,10.96,10.89,1,-0.87
 25/01/2019 11:00:00,10.96,10.89,1,-0.83
 25/01/2019 11:15:00,10.94,10.89,1,-0.81
 25/01/2019 11:30:00,10.97,10.89,1,-0.7
 25/01/2019 11:45:00,10.95,10.89,1,-0.81
 25/01/2019 12:00:00,10.94,10.89,1,-0.77
 25/01/2019 12:15:00,10.94,10.89,1,-0.82
 25/01/2019 12:30:00,10.97,10.89,1,-0.85
 25/01/2019 12:45:00,10.97,10.89,1,-0.87
 25/01/2019 13:00:00,10.97,10.89,1,-0.9
 25/01/2019 13:15:00,11.0,10.89,1,-0.93
 25/01/2019 13:30:00,11.01,10.89,1,-0.9
 25/01/2019 13:45:00,11.03,10.89,1,-0.86
 25/01/2019 14:00:00,11.01,10.89,1,-0.8
 25/01/2019 14:15:00,10.87,10.89,1,-0.8
 25/01/2019 14:30:00,10.85,10.89,1,-0.75
 25/01/2019 14:45:00,10.85,10.89,1,-0.78
 25/01/2019 15:00:00,10.87,10.89,1,-0.77
 25/01/2019 15:15:00,10.86,10.89,1,-0.74
 25/01/2019 15:30:00,10.87,10.89,1,-0.7
 25/01/2019 15:45:00,10.85,10.89,1,-0.71
 25/01/2019 16:00:00,10.84,10.89,1,-0.79
 25/01/2019 16:15:00,10.85,10.89,1,-0.85
 25/01/2019 16:30:00,10.85,10.89,1,-0.87
 25/01/2019 16:45:00,10.84,10.89,1,-0.87
 25/01/2019 17:00:00,10.81,10.89,1,-0.89
 25/01/2019 17:15:00,10.79,10.89,1,-0.91
 25/01/2019 17:30:00,10.77,10.89,1,-0.92
 25/01/2019 17:45:00,10.79,10.89,1,-0.97
 25/01/2019 18:00:00,10.8,10.89,1,-0.97
 25/01/2019 18:15:00,10.82,10.89,1,-0.97
 25/01/2019 18:30:00,10.82,10.89,1,-0.97
 25/01/2019 18:45:00,10.82,10.89,1,-0.97
 25/01/2019 19:00:00,10.82,10.89,1,-0.97
 25/01/2019 19:15:00,10.85,10.89,1,-1.0
 25/01/2019 19:30:00,10.86,10.89,1,-0.9
 25/01/2019 19:45:00,10.9,10.89,1,-0.81
 25/01/2019 20:00:00,10.93,10.89,1,-0.83
 25/01/2019 20:15:00,10.94,10.89,1,-0.8
 25/01/2019 20:30:00,10.95,10.89,1,-0.8
 25/01/2019 20:45:00,10.95,10.89,1,-0.8
 25/01/2019 21:00:00,10.97,10.89,1,-0.8
 25/01/2019 21:15:00,10.98,10.89,1,-0.8
 25/01/2019 21:30:00,10.93,10.89,1,-0.78
 25/01/2019 21:45:00,10.93,10.89,1,-0.67
 25/01/2019 22:00:00,10.9,10.89,1,-0.67
 25/01/2019 22:15:00,10.88,10.89,1,-0.67
 25/01/2019 22:30:00,10.94,10.89,1,-0.64
 25/01/2019 22:45:00,10.96,10.89,1,-0.54
 25/01/2019 23:00:00,10.97,10.89,1,-0.54
 25/01/2019 23:15:00,10.81,10.89,1,-0.54
 25/01/2019 23:30:00,10.79,10.89,1,-0.54
 25/01/2019 23:45:00,10.81,10.89,1,-0.54
 26/01/2019 00:00:00,10.82,10.89,1,-0.54
 26/01/2019 00:15:00,10.77,10.89,1,-0.55
 26/01/2019 00:30:00,10.79,10.89,1,-0.57
 26/01/2019 00:45:00,10.76,10.89,1,-0.57
 26/01/2019 01:00:00,10.79,10.89,1,-0.57
 26/01/2019 01:15:00,10.82,10.89,1,-0.57
 26/01/2019 01:30:00,10.85,10.89,1,-0.57
 26/01/2019 01:45:00,10.82,10.89,1,-0.57
 26/01/2019 02:00:00,10.84,10.89,1,-0.57
 26/01/2019 02:15:00,10.84,10.89,1,-0.57
 26/01/2019 02:30:00,10.88,10.89,1,-0.57
 26/01/2019 02:45:00,10.9,10.89,1,-0.57
 26/01/2019 03:00:00,10.92,10.89,1,-0.57
 26/01/2019 03:15:00,10.93,10.89,1,-0.57
 26/01/2019 03:30:00,10.89,10.89,1,-0.57
 26/01/2019 03:45:00,10.87,10.89,1,-0.57
 26/01/2019 04:00:00,10.87,10.89,1,-0.48
 26/01/2019 04:15:00,10.88,10.89,1,-0.44
 26/01/2019 04:30:00,10.89,10.89,1,-0.54
 26/01/2019 04:45:00,10.88,10.89,1,-0.45
 26/01/2019 05:00:00,10.89,10.89,1,-0.47
 26/01/2019 05:15:00,10.88,10.89,1,-0.57
 26/01/2019 05:30:00,10.88,10.89,1,-0.57
 26/01/2019 05:45:00,10.86,10.89,1,-0.57
 26/01/2019 06:00:00,10.86,10.89,1,-0.57
 26/01/2019 06:15:00,10.84,10.89,1,-0.68
 26/01/2019 06:30:00,10.81,10.89,1,-0.71
 26/01/2019 06:45:00,10.82,10.89,1,-0.68
 26/01/2019 07:00:00,10.8,10.89,1,-0.74
 26/01/2019 07:15:00,10.78,10.89,1,-0.79
 26/01/2019 07:30:00,10.8,10.89,1,-0.84
 26/01/2019 07:45:00,10.78,10.89,1,-0.86
 26/01/2019 08:00:00,10.78,10.89,1,-0.87
 26/01/2019 08:15:00,10.77,10.89,1,-0.88
 26/01/2019 08:30:00,10.74,10.89,1,-0.87
 26/01/2019 08:45:00,10.74,10.89,1,-0.89
 26/01/2019 09:00:00,10.77,10.89,1,-0.84
 26/01/2019 09:15:00,10.95,10.89,1,-0.71
 26/01/2019 09:30:00,10.95,10.89,1,-0.69
 26/01/2019 09:45:00,10.94,10.89,1,-0.67
 26/01/2019 10:00:00,10.94,10.89,1,-0.64
 26/01/2019 10:15:00,10.94,10.89,1,-0.7
 26/01/2019 10:30:00,10.95,10.89,1,-0.7
 26/01/2019 10:45:00,10.97,10.89,1,-0.63
 26/01/2019 11:00:00,10.97,10.89,1,-0.6
 26/01/2019 11:15:00,10.97,10.89,1,-0.61
 26/01/2019 11:30:00,10.98,10.89,1,-0.64
 26/01/2019 11:45:00,10.98,10.89,1,-0.64
 26/01/2019 12:00:00,10.99,10.89,1,-0.64
 26/01/2019 12:15:00,11.0,10.89,1,-0.67
 26/01/2019 12:30:00,10.96,10.89,1,-0.63
 26/01/2019 12:45:00,10.94,10.89,1,-0.65
 26/01/2019 13:00:00,10.94,10.89,1,-0.67
 26/01/2019 13:15:00,10.96,10.89,1,-0.73
 26/01/2019 13:30:00,10.95,10.9,1,-0.64
 26/01/2019 13:45:00,10.95,10.9,1,-0.7
 26/01/2019 14:00:00,10.97,10.9,1,-0.7
 26/01/2019 14:15:00,10.97,10.9,1,-0.72
 26/01/2019 14:30:00,10.93,10.89,1,-0.7
 26/01/2019 14:45:00,10.93,10.89,1,-0.7
