DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 26/01/2019 15:00:00,10.94,10.89,1,-0.7
 26/01/2019 15:15:00,10.93,10.89,1,-0.7
 26/01/2019 15:30:00,10.86,10.89,1,-0.7
 26/01/2019 15:45:00,10.84,10.89,1,-0.72
 26/01/2019 16:00:00,10.83,10.89,1,-0.78
 26/01/2019 16:15:00,10.82,10.89,1,-0.8
 26/01/2019 16:30:00,10.79,10.89,1,-0.8
 26/01/2019 16:45:00,10.76,10.89,1,-0.8
 26/01/2019 17:00:00,10.91,10.89,1,-0.76
 26/01/2019 17:15:00,10.9,10.89,1,-0.81
 26/01/2019 17:30:00,10.86,10.89,1,-0.82
 26/01/2019 17:45:00,10.86,10.89,1,-0.87
 26/01/2019 18:00:00,10.88,10.89,1,-0.91
 26/01/2019 18:15:00,10.86,10.89,1,-0.94
 26/01/2019 18:30:00,10.89,10.89,1,-1.0
 26/01/2019 18:45:00,10.88,10.89,1,-1.01
 26/01/2019 19:00:00,10.9,10.89,1,-0.98
 26/01/2019 19:15:00,10.94,10.89,1,-0.87
 26/01/2019 19:30:00,10.95,10.89,1,-0.87
 26/01/2019 19:45:00,10.95,10.89,1,-0.87
 26/01/2019 20:00:00,10.93,10.89,1,-0.87
 26/01/2019 20:15:00,10.91,10.89,1,-0.75
 26/01/2019 20:30:00,10.95,10.89,1,-0.74
 26/01/2019 20:45:00,10.97,10.89,1,-0.74
 26/01/2019 21:00:00,10.98,10.89,1,-0.74
 26/01/2019 21:15:00,10.94,10.89,1,-0.72
 26/01/2019 21:30:00,10.93,10.89,1,-0.7
 26/01/2019 21:45:00,10.96,10.89,1,-0.7
 26/01/2019 22:00:00,10.97,10.89,1,-0.59
 26/01/2019 22:15:00,10.96,10.89,1,-0.64
 26/01/2019 22:30:00,10.85,10.89,1,-0.64
 26/01/2019 22:45:00,10.82,10.89,1,-0.64
 26/01/2019 23:00:00,10.83,10.89,1,-0.64
 26/01/2019 23:15:00,10.82,10.89,1,-0.57
 26/01/2019 23:30:00,10.85,10.89,1,-0.6
 26/01/2019 23:45:00,10.86,10.89,1,-0.6
 27/01/2019 00:00:00,10.89,10.89,1,-0.6
 27/01/2019 00:15:00,10.84,10.89,1,-0.64
 27/01/2019 00:30:00,10.82,10.89,1,-0.6
 27/01/2019 00:45:00,10.79,10.89,1,-0.6
 27/01/2019 01:00:00,10.81,10.89,1,-0.6
 27/01/2019 01:15:00,10.84,10.89,1,-0.6
 27/01/2019 01:30:00,10.82,10.89,1,-0.6
 27/01/2019 01:45:00,10.81,10.89,1,-0.61
 27/01/2019 02:00:00,10.8,10.89,1,-0.64
 27/01/2019 02:15:00,10.8,10.89,1,-0.64
 27/01/2019 02:30:00,10.8,10.89,1,-0.64
 27/01/2019 02:45:00,10.8,10.89,1,-0.64
 27/01/2019 03:00:00,10.82,10.89,1,-0.64
 27/01/2019 03:15:00,10.84,10.89,1,-0.57
 27/01/2019 03:30:00,10.86,10.89,1,-0.5
 27/01/2019 03:45:00,10.9,10.89,1,-0.5
 27/01/2019 04:00:00,10.89,10.89,1,-0.5
 27/01/2019 04:15:00,10.87,10.89,1,-0.5
 27/01/2019 04:30:00,10.87,10.89,1,-0.5
 27/01/2019 04:45:00,10.87,10.89,1,-0.52
 27/01/2019 05:00:00,10.88,10.89,1,-0.54
 27/01/2019 05:15:00,10.84,10.89,1,-0.54
 27/01/2019 05:30:00,10.87,10.89,1,-0.54
 27/01/2019 05:45:00,10.87,10.89,1,-0.54
 27/01/2019 06:00:00,10.89,10.89,1,-0.54
 27/01/2019 06:15:00,10.86,10.89,1,-0.68
 27/01/2019 06:30:00,10.86,10.89,1,-0.62
 27/01/2019 06:45:00,10.81,10.89,1,-0.71
 27/01/2019 07:00:00,10.82,10.89,1,-0.77
 27/01/2019 07:15:00,10.85,10.89,1,-0.8
 27/01/2019 07:30:00,10.88,10.89,1,-0.77
 27/01/2019 07:45:00,10.87,10.89,1,-0.74
 27/01/2019 08:00:00,10.85,10.89,1,-0.74
 27/01/2019 08:15:00,10.81,10.89,1,-0.74
 27/01/2019 08:30:00,10.77,10.89,1,-0.77
 27/01/2019 08:45:00,10.78,10.89,1,-0.72
 27/01/2019 09:00:00,10.8,10.89,1,-0.77
 27/01/2019 09:15:00,10.77,10.89,1,-0.74
 27/01/2019 09:30:00,10.8,10.89,1,-0.74
 27/01/2019 09:45:00,10.8,10.89,1,-0.67
 27/01/2019 10:00:00,10.78,10.89,1,-0.67
 27/01/2019 10:15:00,10.78,10.89,1,-0.67
 27/01/2019 10:30:00,10.84,10.89,1,-0.78
 27/01/2019 10:45:00,10.85,10.89,1,-0.67
 27/01/2019 11:00:00,10.86,10.89,1,-0.67
 27/01/2019 11:15:00,10.83,10.89,1,-0.67
 27/01/2019 11:30:00,10.84,10.89,1,-0.68
 27/01/2019 11:45:00,10.86,10.89,1,-0.67
 27/01/2019 12:00:00,10.87,10.89,1,-0.57
 27/01/2019 12:15:00,10.87,10.89,1,-0.54
 27/01/2019 12:30:00,10.88,10.89,1,-0.59
 27/01/2019 12:45:00,10.87,10.89,1,-0.72
 27/01/2019 13:00:00,10.88,10.89,1,-0.74
 27/01/2019 13:15:00,10.9,10.89,1,-0.74
 27/01/2019 13:30:00,10.94,10.89,1,-0.65
 27/01/2019 13:45:00,10.93,10.89,1,-0.63
 27/01/2019 14:00:00,10.95,10.89,1,-0.71
 27/01/2019 14:15:00,10.95,10.89,1,-0.65
 27/01/2019 14:30:00,10.93,10.89,1,-0.67
 27/01/2019 14:45:00,10.96,10.89,1,-0.63
 27/01/2019 15:00:00,10.95,10.89,1,-0.7
 27/01/2019 15:15:00,10.94,10.89,1,-0.7
 27/01/2019 15:30:00,10.92,10.89,1,-0.7
 27/01/2019 15:45:00,10.9,10.89,1,-0.7
 27/01/2019 16:00:00,10.89,10.89,1,-0.7
 27/01/2019 16:15:00,10.88,10.89,1,-0.7
 27/01/2019 16:30:00,10.81,10.89,1,-0.76
 27/01/2019 16:45:00,10.87,10.89,1,-0.89
 27/01/2019 17:00:00,10.84,10.89,1,-0.94
 27/01/2019 17:15:00,10.87,10.89,1,-0.96
 27/01/2019 17:30:00,10.79,10.89,1,-0.97
 27/01/2019 17:45:00,10.8,10.89,1,-1.03
 27/01/2019 18:00:00,10.8,10.89,1,-1.07
 27/01/2019 18:15:00,10.83,10.89,1,-1.07
 27/01/2019 18:30:00,10.88,10.89,1,-1.07
 27/01/2019 18:45:00,10.91,10.89,1,-1.07
 27/01/2019 19:00:00,10.94,10.89,1,-1.07
 27/01/2019 19:15:00,10.94,10.89,1,-0.97
 27/01/2019 19:30:00,10.97,10.89,1,-0.97
 27/01/2019 19:45:00,10.93,10.89,1,-0.97
 27/01/2019 20:00:00,10.96,10.89,1,-0.95
 27/01/2019 20:15:00,10.93,10.89,1,-0.84
 27/01/2019 20:30:00,10.89,10.89,1,-0.84
 27/01/2019 20:45:00,10.9,10.89,1,-0.84
 27/01/2019 21:00:00,10.92,10.89,1,-0.84
 27/01/2019 21:15:00,10.9,10.89,1,-0.84
 27/01/2019 21:30:00,10.93,10.89,1,-0.83
 27/01/2019 21:45:00,10.93,10.89,1,-0.7
 27/01/2019 22:00:00,10.95,10.89,1,-0.7
 27/01/2019 22:15:00,10.93,10.89,1,-0.7
 27/01/2019 22:30:00,10.94,10.89,1,-0.69
 27/01/2019 22:45:00,10.97,10.89,1,-0.61
 27/01/2019 23:00:00,10.99,10.89,1,-0.57
 27/01/2019 23:15:00,10.98,10.89,1,-0.61
 27/01/2019 23:30:00,10.99,10.89,1,-0.57
 27/01/2019 23:45:00,10.98,10.89,1,-0.61
 28/01/2019 00:00:00,10.95,10.89,1,-0.54
 28/01/2019 00:00:00,10.95,10.89,1,-0.54
 28/01/2019 00:15:00,10.87,10.89,1,-0.6
 28/01/2019 00:30:00,10.87,10.89,1,-0.64
 28/01/2019 00:45:00,10.87,10.89,1,-0.64
 28/01/2019 01:00:00,10.87,10.89,1,-0.64
 28/01/2019 01:15:00,10.89,10.89,1,-0.64
 28/01/2019 01:30:00,10.92,10.89,1,-0.64
 28/01/2019 01:45:00,10.93,10.89,1,-0.64
 28/01/2019 02:00:00,10.96,10.89,1,-0.64
 28/01/2019 02:15:00,10.91,10.89,1,-0.64
 28/01/2019 02:30:00,10.9,10.89,1,-0.64
 28/01/2019 02:45:00,10.9,10.89,1,-0.64
 28/01/2019 03:00:00,10.91,10.89,1,-0.64
 28/01/2019 03:15:00,10.93,10.89,1,-0.64
 28/01/2019 03:30:00,10.94,10.89,1,-0.64
 28/01/2019 03:45:00,10.96,10.89,1,-0.64
 28/01/2019 04:00:00,10.97,10.89,1,-0.64
 28/01/2019 04:15:00,10.99,10.89,1,-0.64
 28/01/2019 04:30:00,11.0,10.89,1,-0.64
 28/01/2019 04:45:00,11.0,10.89,1,-0.64
 28/01/2019 05:00:00,10.98,10.89,1,-0.64
 28/01/2019 05:15:00,10.99,10.89,1,-0.64
 28/01/2019 05:30:00,10.99,10.89,1,-0.64
 28/01/2019 05:45:00,10.97,10.89,1,-0.64
 28/01/2019 06:00:00,10.95,10.89,1,-0.72
 28/01/2019 06:15:00,10.9,10.89,1,-0.81
 28/01/2019 06:30:00,10.91,10.89,1,-0.89
 28/01/2019 06:45:00,10.89,10.89,1,-0.91
 28/01/2019 07:00:00,10.85,10.89,1,-0.92
 28/01/2019 07:15:00,10.81,10.89,1,-0.92
 28/01/2019 07:30:00,10.79,10.89,1,-0.9
 28/01/2019 07:45:00,10.82,10.89,1,-0.96
 28/01/2019 08:00:00,10.81,10.89,1,-0.94
 28/01/2019 08:15:00,10.78,10.89,1,-0.94
 28/01/2019 08:30:00,10.77,10.89,1,-0.98
 28/01/2019 08:45:00,10.76,10.89,1,-0.98
 28/01/2019 09:00:00,10.76,10.89,1,-0.87
 28/01/2019 09:15:00,10.82,10.89,1,-0.87
 28/01/2019 09:30:00,10.83,10.89,1,-0.87
 28/01/2019 09:45:00,10.84,10.89,1,-0.79
 28/01/2019 10:00:00,10.87,10.89,1,-0.75
 28/01/2019 10:15:00,10.9,10.89,1,-0.74
 28/01/2019 10:30:00,10.91,10.89,1,-0.77
 28/01/2019 10:45:00,10.87,10.89,1,-0.73
 28/01/2019 11:00:00,10.86,10.89,1,-0.7
 28/01/2019 11:15:00,10.86,10.89,1,-0.74
 28/01/2019 11:30:00,10.87,10.89,1,-0.74
 28/01/2019 11:45:00,10.87,10.89,1,-0.74
 28/01/2019 12:00:00,10.87,10.89,1,-0.74
 28/01/2019 12:15:00,10.87,10.89,1,-0.74
 28/01/2019 12:30:00,10.88,10.89,1,-0.73
 28/01/2019 12:45:00,10.89,10.89,1,-0.67
 28/01/2019 13:00:00,10.88,10.89,1,-0.74
 28/01/2019 13:15:00,10.88,10.89,1,-0.74
 28/01/2019 13:30:00,10.88,10.89,1,-0.74
 28/01/2019 13:45:00,10.89,10.89,1,-0.79
 28/01/2019 14:00:00,10.89,10.89,1,-0.79
 28/01/2019 14:15:00,10.87,10.89,1,-0.72
 28/01/2019 14:30:00,10.87,10.89,1,-0.66
 28/01/2019 14:45:00,10.87,10.89,1,-0.6
 28/01/2019 15:00:00,10.89,10.89,1,-0.67
 28/01/2019 15:15:00,10.88,10.89,1,-0.77
 28/01/2019 15:30:00,10.89,10.89,1,-0.77
 28/01/2019 15:45:00,10.85,10.89,1,-0.77
 28/01/2019 16:00:00,10.82,10.89,1,-0.77
 28/01/2019 16:15:00,10.82,10.89,1,-0.83
 28/01/2019 16:30:00,10.76,10.89,1,-0.84
 28/01/2019 16:45:00,10.78,10.89,1,-0.92
 28/01/2019 17:00:00,10.79,10.89,1,-0.85
 28/01/2019 17:15:00,10.82,10.89,1,-0.94
 28/01/2019 17:30:00,10.79,10.89,1,-0.96
 28/01/2019 17:45:00,10.8,10.89,1,-1.0
 28/01/2019 18:00:00,10.81,10.89,1,-0.96
 28/01/2019 18:15:00,10.81,10.89,1,-1.01
 28/01/2019 18:30:00,10.83,10.89,1,-1.02
 28/01/2019 18:45:00,10.84,10.89,1,-1.04
 28/01/2019 19:00:00,10.87,10.89,1,-1.04
 28/01/2019 19:15:00,10.91,10.89,1,-1.04
 28/01/2019 19:30:00,10.91,10.89,1,-1.08
 28/01/2019 19:45:00,10.89,10.89,1,-1.04
 28/01/2019 20:00:00,10.93,10.89,1,-1.01
 28/01/2019 20:15:00,10.95,10.89,1,-0.96
 28/01/2019 20:30:00,10.95,10.89,1,-0.89
 28/01/2019 20:45:00,10.92,10.89,1,-0.87
 28/01/2019 21:00:00,10.93,10.89,1,-0.87
 28/01/2019 21:15:00,10.96,10.89,1,-0.87
 28/01/2019 21:30:00,10.97,10.89,1,-0.84
 28/01/2019 21:45:00,10.9,10.89,1,-0.74
 28/01/2019 22:00:00,10.85,10.89,1,-0.74
 28/01/2019 22:15:00,10.85,10.89,1,-0.74
 28/01/2019 22:30:00,10.89,10.89,1,-0.74
 28/01/2019 22:45:00,10.88,10.89,1,-0.67
 28/01/2019 23:00:00,10.91,10.89,1,-0.62
 28/01/2019 23:15:00,10.92,10.89,1,-0.6
 28/01/2019 23:30:00,10.97,10.89,1,-0.6
 28/01/2019 23:45:00,10.96,10.89,1,-0.6
 29/01/2019 00:00:00,10.96,10.89,1,-0.6
 29/01/2019 00:15:00,10.88,10.89,1,-0.61
 29/01/2019 00:30:00,10.86,10.89,1,-0.61
 29/01/2019 00:45:00,10.85,10.9,1,-0.61
 29/01/2019 01:00:00,10.84,10.9,1,-0.64
 29/01/2019 01:15:00,10.85,10.9,1,-0.64
 29/01/2019 01:30:00,10.87,10.9,1,-0.64
 29/01/2019 01:45:00,10.89,10.9,1,-0.64
 29/01/2019 02:00:00,10.89,10.9,1,-0.64
 29/01/2019 02:15:00,10.9,10.9,1,-0.64
 29/01/2019 02:30:00,10.92,10.9,1,-0.64
 29/01/2019 02:45:00,10.92,10.9,1,-0.64
 29/01/2019 03:00:00,10.92,10.9,1,-0.64
 29/01/2019 03:15:00,10.92,10.9,1,-0.64
 29/01/2019 03:30:00,10.92,10.9,1,-0.61
 29/01/2019 03:45:00,10.92,10.9,1,-0.6
 29/01/2019 04:00:00,10.95,10.9,1,-0.6
 29/01/2019 04:15:00,10.95,10.9,1,-0.6
 29/01/2019 04:30:00,10.95,10.9,1,-0.6
 29/01/2019 04:45:00,10.95,10.9,1,-0.6
 29/01/2019 05:00:00,10.95,10.9,1,-0.6
 29/01/2019 05:15:00,10.96,10.9,1,-0.6
 29/01/2019 05:30:00,10.97,10.9,1,-0.6
 29/01/2019 05:45:00,10.97,10.9,1,-0.6
 29/01/2019 06:00:00,10.96,10.9,1,-0.6
 29/01/2019 06:15:00,10.96,10.9,1,-0.61
 29/01/2019 06:30:00,10.84,10.9,1,-0.74
 29/01/2019 06:45:00,10.83,10.9,1,-0.74
 29/01/2019 07:00:00,10.82,10.9,1,-0.74
 29/01/2019 07:15:00,10.8,10.9,1,-0.74
 29/01/2019 07:30:00,10.77,10.9,1,-0.74
 29/01/2019 07:45:00,10.79,10.9,1,-0.94
 29/01/2019 08:00:00,10.82,10.9,1,-1.11
 29/01/2019 08:15:00,10.82,10.9,1,-1.11
 29/01/2019 08:30:00,10.82,10.9,1,-1.11
 29/01/2019 08:45:00,10.82,10.9,1,-1.11
 29/01/2019 09:00:00,10.82,10.9,1,-1.11
 29/01/2019 09:15:00,10.82,10.9,1,-1.11
 29/01/2019 09:30:00,10.82,10.9,1,-1.11
 29/01/2019 09:45:00,10.82,10.9,1,-1.11
 29/01/2019 10:00:00,10.82,10.9,1,-1.11
 29/01/2019 10:15:00,10.82,10.9,1,-1.11
 29/01/2019 10:30:00,10.82,10.9,1,-1.11
 29/01/2019 10:45:00,10.87,10.9,1,-0.87
 29/01/2019 11:00:00,10.87,10.9,1,-0.76
 29/01/2019 11:15:00,10.88,10.9,1,-0.8
 29/01/2019 11:30:00,10.88,10.9,1,-0.78
 29/01/2019 11:45:00,10.88,10.9,1,-0.8
 29/01/2019 12:00:00,10.88,10.9,1,-0.8
 29/01/2019 12:15:00,10.88,10.9,1,-0.8
 29/01/2019 12:30:00,10.89,10.9,1,-0.8
 29/01/2019 12:45:00,10.87,10.9,1,-0.8
 29/01/2019 13:00:00,10.88,10.9,1,-0.83
 29/01/2019 13:15:00,10.87,10.9,1,-0.87
 29/01/2019 13:30:00,10.89,10.9,1,-0.86
 29/01/2019 13:45:00,10.91,10.9,1,-0.95
 29/01/2019 14:00:00,10.89,10.9,1,-1.01
 29/01/2019 14:15:00,10.89,10.9,1,-1.02
 29/01/2019 14:30:00,10.88,10.9,1,-1.04
 29/01/2019 14:45:00,10.89,10.9,1,-1.06
 29/01/2019 15:00:00,10.9,10.9,1,-1.08
 29/01/2019 15:15:00,10.94,10.9,1,-0.87
 29/01/2019 15:30:00,10.93,10.9,1,-0.86
 29/01/2019 15:45:00,10.89,10.9,1,-0.84
 29/01/2019 16:00:00,10.86,10.9,1,-0.84
 29/01/2019 16:15:00,10.86,10.9,1,-0.84
 29/01/2019 16:30:00,10.86,10.9,1,-0.84
 29/01/2019 16:45:00,10.85,10.9,1,-0.96
 29/01/2019 17:00:00,10.84,10.9,1,-0.97
 29/01/2019 17:15:00,10.84,10.9,1,-0.98
 29/01/2019 17:30:00,10.81,10.9,1,-1.02
 29/01/2019 17:45:00,10.81,10.9,1,-1.01
 29/01/2019 18:00:00,10.81,10.9,1,-1.01
 29/01/2019 18:15:00,10.81,10.9,1,-1.01
 29/01/2019 18:30:00,10.81,10.9,1,-1.01
 29/01/2019 18:45:00,10.81,10.9,1,-1.01
 29/01/2019 19:00:00,10.81,10.9,1,-1.01
 29/01/2019 19:15:00,10.81,10.9,1,-1.01
 29/01/2019 19:30:00,10.81,10.9,1,-1.01
 29/01/2019 19:45:00,10.81,10.9,1,-1.01
 29/01/2019 20:00:00,10.81,10.9,1,-1.01
 29/01/2019 20:15:00,10.81,10.9,1,-1.01
 29/01/2019 20:30:00,10.81,10.9,1,-1.01
 29/01/2019 20:45:00,10.81,10.9,1,-1.01
 29/01/2019 21:00:00,10.81,10.9,1,-1.01
 29/01/2019 21:15:00,10.81,10.9,1,-1.01
 29/01/2019 21:30:00,10.81,10.9,1,-1.01
 29/01/2019 21:45:00,10.81,10.9,1,-1.01
 29/01/2019 22:00:00,10.81,10.9,1,-1.01
 29/01/2019 22:15:00,10.81,10.9,1,-1.01
 29/01/2019 22:30:00,10.81,10.9,1,-1.01
 29/01/2019 22:45:00,10.81,10.9,1,-1.01
 29/01/2019 23:00:00,10.81,10.9,1,-1.01
 29/01/2019 23:15:00,10.81,10.9,1,-1.01
 29/01/2019 23:30:00,10.81,10.9,1,-1.01
 29/01/2019 23:45:00,10.81,10.9,1,-1.01
 30/01/2019 00:00:00,10.81,10.9,1,-1.01
 30/01/2019 00:15:00,10.81,10.9,1,-1.01
 30/01/2019 00:30:00,10.81,10.9,1,-1.01
 30/01/2019 00:45:00,10.81,10.9,1,-1.01
 30/01/2019 01:00:00,10.81,10.9,1,-1.01
 30/01/2019 01:15:00,10.81,10.9,1,-1.01
 30/01/2019 01:30:00,10.81,10.9,1,-1.01
 30/01/2019 01:45:00,10.81,10.9,1,-1.01
 30/01/2019 02:00:00,10.81,10.9,1,-1.01
 30/01/2019 02:15:00,10.81,10.9,1,-1.01
 30/01/2019 02:30:00,10.81,10.9,1,-1.01
 30/01/2019 02:45:00,10.81,10.9,1,-1.01
 30/01/2019 03:00:00,10.81,10.9,1,-1.01
 30/01/2019 03:15:00,10.81,10.9,1,-1.01
 30/01/2019 03:30:00,10.81,10.9,1,-1.01
 30/01/2019 03:45:00,10.81,10.9,1,-1.01
 30/01/2019 04:00:00,10.81,10.9,1,-1.01
 30/01/2019 04:15:00,10.81,10.9,1,-1.01
 30/01/2019 04:30:00,10.81,10.9,1,-1.01
 30/01/2019 04:45:00,10.81,10.9,1,-1.01
 30/01/2019 05:00:00,10.81,10.9,1,-1.01
 30/01/2019 05:15:00,10.81,10.9,1,-1.01
 30/01/2019 05:30:00,10.81,10.9,1,-1.01
 30/01/2019 05:45:00,10.81,10.9,1,-1.01
 30/01/2019 06:00:00,10.81,10.9,1,-1.01
 30/01/2019 06:15:00,10.81,10.9,1,-1.01
 30/01/2019 06:30:00,10.81,10.9,1,-1.01
 30/01/2019 06:45:00,10.81,10.9,1,-1.01
 30/01/2019 07:00:00,10.81,10.9,1,-1.01
 30/01/2019 07:15:00,10.81,10.9,1,-1.01
 30/01/2019 07:30:00,10.81,10.9,1,-1.01
 30/01/2019 07:45:00,10.81,10.9,1,-1.01
 30/01/2019 08:00:00,10.81,10.9,1,-1.01
 30/01/2019 08:15:00,10.81,10.9,1,-1.01
 30/01/2019 08:30:00,10.81,10.9,1,-1.01
 30/01/2019 08:45:00,10.81,10.9,1,-1.01
 30/01/2019 09:00:00,10.81,10.9,1,-1.01
 30/01/2019 09:15:00,10.82,10.9,1,-1.01
 30/01/2019 09:30:00,10.94,10.9,1,-0.99
 30/01/2019 09:45:00,10.94,10.9,1,-0.99
 30/01/2019 10:00:00,10.96,10.9,1,-0.99
 30/01/2019 10:15:00,10.96,10.9,1,-0.86
 30/01/2019 10:30:00,10.96,10.9,1,-0.98
 30/01/2019 10:45:00,10.98,10.9,1,-0.98
 30/01/2019 11:00:00,10.98,10.9,1,-0.93
 30/01/2019 11:15:00,10.96,10.9,1,-0.99
 30/01/2019 11:30:00,11.0,10.9,1,-0.93
 30/01/2019 11:45:00,11.02,10.9,1,-0.91
 30/01/2019 12:00:00,11.02,10.9,1,-0.97
 30/01/2019 12:15:00,11.02,10.9,1,-0.92
 30/01/2019 12:30:00,11.03,10.9,1,-0.91
 30/01/2019 12:45:00,11.05,10.9,1,-0.91
 30/01/2019 13:00:00,11.03,10.9,1,-0.94
 30/01/2019 13:15:00,10.95,10.9,1,-0.84
 30/01/2019 13:30:00,10.95,10.9,1,-0.74
 30/01/2019 13:45:00,10.95,10.9,1,-0.74
 30/01/2019 14:00:00,10.96,10.9,1,-0.74
 30/01/2019 14:15:00,10.95,10.9,1,-0.74
 30/01/2019 14:30:00,10.94,10.9,1,-0.74
 30/01/2019 14:45:00,10.93,10.9,1,-0.84
 30/01/2019 15:00:00,10.93,10.9,1,-0.84
 30/01/2019 15:15:00,10.96,10.9,1,-0.79
 30/01/2019 15:30:00,10.98,10.9,1,-0.77
 30/01/2019 15:45:00,10.98,10.9,1,-0.8
 30/01/2019 16:00:00,10.95,10.9,1,-0.76
 30/01/2019 16:15:00,10.94,10.9,1,-0.86
 30/01/2019 16:30:00,10.93,10.9,1,-0.84
 30/01/2019 16:45:00,10.92,10.9,1,-0.88
 30/01/2019 17:00:00,10.91,10.9,1,-0.91
 30/01/2019 17:15:00,10.91,10.9,1,-0.91
 30/01/2019 17:30:00,10.84,10.9,1,-0.98
 30/01/2019 17:45:00,10.81,10.9,1,-1.04
 30/01/2019 18:00:00,10.85,10.9,1,-1.04
 30/01/2019 18:15:00,10.85,10.9,1,-1.07
 30/01/2019 18:30:00,10.86,10.9,1,-1.07
 30/01/2019 18:45:00,10.86,10.9,1,-1.16
 30/01/2019 19:00:00,10.89,10.9,1,-1.17
 30/01/2019 19:15:00,10.91,10.9,1,-1.1
 30/01/2019 19:30:00,10.93,10.9,1,-1.07
 30/01/2019 19:45:00,10.92,10.9,1,-1.07
 30/01/2019 20:00:00,10.96,10.9,1,-0.98
 30/01/2019 20:15:00,10.97,10.9,1,-1.01
 30/01/2019 20:30:00,10.98,10.9,1,-0.94
 30/01/2019 20:45:00,10.98,10.9,1,-0.94
 30/01/2019 21:00:00,10.92,10.9,1,-0.94
 30/01/2019 21:15:00,10.9,10.9,1,-0.94
 30/01/2019 21:30:00,10.92,10.9,1,-0.94
 30/01/2019 21:45:00,10.92,10.9,1,-0.9
 30/01/2019 22:00:00,10.93,10.9,1,-0.79
 30/01/2019 22:15:00,10.94,10.9,1,-0.74
 30/01/2019 22:30:00,10.99,10.9,1,-0.74
 30/01/2019 22:45:00,11.02,10.9,1,-0.74
 30/01/2019 23:00:00,10.98,10.9,1,-0.74
 30/01/2019 23:15:00,10.95,10.9,1,-0.7
 30/01/2019 23:30:00,10.95,10.9,1,-0.64
 30/01/2019 23:45:00,10.96,10.9,1,-0.64
 31/01/2019 00:00:00,10.97,10.9,1,-0.65
 31/01/2019 00:15:00,10.88,10.9,1,-0.74
 31/01/2019 00:30:00,10.86,10.9,1,-0.74
 31/01/2019 00:45:00,10.83,10.9,1,-0.74
 31/01/2019 01:00:00,10.82,10.9,1,-0.74
 31/01/2019 01:15:00,10.86,10.9,1,-0.74
 31/01/2019 01:30:00,10.89,10.9,1,-0.74
 31/01/2019 01:45:00,10.91,10.9,1,-0.74
 31/01/2019 02:00:00,10.93,10.9,1,-0.74
 31/01/2019 02:15:00,10.93,10.9,1,-0.78
 31/01/2019 02:30:00,10.93,10.9,1,-0.74
 31/01/2019 02:45:00,10.93,10.9,1,-0.74
 31/01/2019 03:00:00,10.95,10.9,1,-0.74
 31/01/2019 03:15:00,10.96,10.9,1,-0.74
 31/01/2019 03:30:00,10.98,10.9,1,-0.74
 31/01/2019 03:45:00,10.99,10.9,1,-0.74
 31/01/2019 04:00:00,11.01,10.9,1,-0.74
 31/01/2019 04:15:00,11.01,10.9,1,-0.74
 31/01/2019 04:30:00,11.02,10.9,1,-0.74
 31/01/2019 04:45:00,11.04,10.9,1,-0.66
 31/01/2019 05:00:00,11.03,10.9,1,-0.74
 31/01/2019 05:15:00,10.99,10.9,1,-0.74
 31/01/2019 05:30:00,10.97,10.9,1,-0.74
 31/01/2019 05:45:00,10.95,10.9,1,-0.79
 31/01/2019 06:00:00,10.94,10.9,1,-0.73
 31/01/2019 06:15:00,10.86,10.9,1,-0.75
 31/01/2019 06:30:00,10.82,10.9,1,-0.87
 31/01/2019 06:45:00,10.8,10.9,1,-0.93
 31/01/2019 07:00:00,10.78,10.9,1,-0.9
 31/01/2019 07:15:00,10.78,10.9,1,-0.96
 31/01/2019 07:30:00,10.76,10.9,1,-1.09
 31/01/2019 07:45:00,10.75,10.9,1,-1.14
 31/01/2019 08:00:00,10.75,10.9,1,-1.21
 31/01/2019 08:15:00,10.9,10.9,1,-1.18
 31/01/2019 08:30:00,10.94,10.9,1,-1.14
 31/01/2019 08:45:00,10.93,10.9,1,-1.1
 31/01/2019 09:00:00,10.93,10.9,1,-1.05
 31/01/2019 09:15:00,10.98,10.9,1,-1.08
 31/01/2019 09:30:00,10.99,10.9,1,-1.03
 31/01/2019 09:45:00,10.99,10.9,1,-0.97
 31/01/2019 10:00:00,10.99,10.9,1,-0.97
 31/01/2019 10:15:00,11.02,10.9,1,-1.04
 31/01/2019 10:30:00,11.03,10.9,1,-1.04
 31/01/2019 10:45:00,11.0,10.9,1,-1.04
 31/01/2019 11:00:00,11.01,10.9,1,-0.94
 31/01/2019 11:15:00,11.05,10.9,1,-0.94
 31/01/2019 11:30:00,11.04,10.9,1,-0.88
 31/01/2019 11:45:00,11.02,10.9,1,-0.86
 31/01/2019 12:00:00,10.98,10.9,1,-0.95
 31/01/2019 12:15:00,10.97,10.89,1,-1.01
 31/01/2019 12:30:00,10.99,10.89,1,-0.93
 31/01/2019 12:45:00,10.91,10.89,1,-0.91
 31/01/2019 13:00:00,10.9,10.89,1,-0.89
 31/01/2019 13:15:00,10.86,10.89,1,-0.95
 31/01/2019 13:30:00,10.88,10.89,1,-1.04
 31/01/2019 13:45:00,10.85,10.89,1,-1.04
 31/01/2019 14:00:00,10.89,10.89,1,-1.09
 31/01/2019 14:15:00,10.86,10.89,1,-1.04
 31/01/2019 14:30:00,10.85,10.89,1,-0.98
 31/01/2019 14:45:00,10.92,10.89,1,-0.91
 31/01/2019 15:00:00,10.9,10.89,1,-0.94
 31/01/2019 15:15:00,10.89,10.89,1,-0.94
 31/01/2019 15:30:00,10.9,10.89,1,-0.94
 31/01/2019 15:45:00,10.89,10.89,1,-0.93
 31/01/2019 16:00:00,10.87,10.89,1,-0.97
 31/01/2019 16:15:00,10.84,10.89,1,-1.0
 31/01/2019 16:30:00,10.85,10.89,1,-0.98
 31/01/2019 16:45:00,10.88,10.89,1,-1.01
 31/01/2019 17:00:00,10.87,10.89,1,-1.07
 31/01/2019 17:15:00,10.87,10.89,1,-1.07
 31/01/2019 17:30:00,10.85,10.89,1,-1.07
 31/01/2019 17:45:00,10.85,10.89,1,-1.07
 31/01/2019 18:00:00,10.86,10.89,1,-1.1
 31/01/2019 18:15:00,10.88,10.89,1,-1.11
 31/01/2019 18:30:00,10.9,10.89,1,-1.11
 31/01/2019 18:45:00,10.9,10.89,1,-1.11
 31/01/2019 19:00:00,10.91,10.89,1,-1.11
 31/01/2019 19:15:00,10.95,10.89,1,-1.11
 31/01/2019 19:30:00,10.91,10.89,1,-1.11
 31/01/2019 19:45:00,10.91,10.89,1,-1.07
 31/01/2019 20:00:00,10.89,10.89,1,-1.07
 31/01/2019 20:15:00,10.9,10.89,1,-1.01
 31/01/2019 20:30:00,10.91,10.89,1,-0.93
 31/01/2019 20:45:00,10.91,10.89,1,-0.8
 31/01/2019 21:00:00,10.93,10.89,1,-0.81
 31/01/2019 21:15:00,10.97,10.89,1,-0.87
 31/01/2019 21:30:00,11.01,10.89,1,-0.87
 31/01/2019 21:45:00,10.98,10.89,1,-0.87
 31/01/2019 22:00:00,10.96,10.89,1,-0.77
 31/01/2019 22:15:00,10.98,10.89,1,-0.76
 31/01/2019 22:30:00,11.01,10.89,1,-0.83
 31/01/2019 22:45:00,10.97,10.89,1,-0.74
 31/01/2019 23:00:00,10.97,10.89,1,-0.73
 31/01/2019 23:15:00,10.97,10.89,1,-0.63
 31/01/2019 23:30:00,10.98,10.89,1,-0.71
 31/01/2019 23:45:00,10.94,10.89,1,-0.64
 01/02/2019 00:00:00,10.95,10.89,1,-0.64
 01/02/2019 00:15:00,10.86,10.89,1,-0.64
 01/02/2019 00:30:00,10.84,10.89,1,-0.67
 01/02/2019 00:45:00,10.84,10.89,1,-0.74
 01/02/2019 01:00:00,10.84,10.89,1,-0.74
 01/02/2019 01:15:00,10.85,10.89,1,-0.74
 01/02/2019 01:30:00,10.86,10.89,1,-0.74
 01/02/2019 01:45:00,10.87,10.89,1,-0.74
 01/02/2019 02:00:00,10.88,10.89,1,-0.74
 01/02/2019 02:15:00,10.87,10.89,1,-0.74
 01/02/2019 02:30:00,10.89,10.89,1,-0.74
 01/02/2019 02:45:00,10.88,10.89,1,-0.74
 01/02/2019 03:00:00,10.89,10.89,1,-0.74
 01/02/2019 03:15:00,10.89,10.89,1,-0.69
 01/02/2019 03:30:00,10.9,10.89,1,-0.6
 01/02/2019 03:45:00,10.92,10.89,1,-0.73
 01/02/2019 04:00:00,10.94,10.89,1,-0.74
 01/02/2019 04:15:00,10.93,10.89,1,-0.64
 01/02/2019 04:30:00,10.93,10.89,1,-0.61
 01/02/2019 04:45:00,10.93,10.89,1,-0.67
 01/02/2019 05:00:00,10.94,10.89,1,-0.67
 01/02/2019 05:15:00,10.93,10.89,1,-0.67
 01/02/2019 05:30:00,10.91,10.89,1,-0.67
 01/02/2019 05:45:00,10.88,10.89,1,-0.73
 01/02/2019 06:00:00,10.86,10.89,1,-0.74
 01/02/2019 06:15:00,10.79,10.89,1,-0.74
 01/02/2019 06:30:00,10.76,10.89,1,-0.74
 01/02/2019 06:45:00,10.79,10.89,1,-0.81
 01/02/2019 07:00:00,10.78,10.89,1,-0.74
 01/02/2019 07:15:00,10.8,10.89,1,-0.86
 01/02/2019 07:30:00,10.84,10.89,1,-0.87
 01/02/2019 07:45:00,10.84,10.89,1,-0.87
 01/02/2019 08:00:00,10.83,10.89,1,-0.94
 01/02/2019 08:15:00,10.82,10.89,1,-0.97
 01/02/2019 08:30:00,10.78,10.89,1,-0.95
 01/02/2019 08:45:00,10.78,10.89,1,-0.94
 01/02/2019 09:00:00,10.8,10.89,1,-0.95
 01/02/2019 09:15:00,10.79,10.89,1,-0.92
 01/02/2019 09:30:00,10.8,10.89,1,-0.97
 01/02/2019 09:45:00,10.82,10.89,1,-0.97
 01/02/2019 10:00:00,10.85,10.89,1,-0.97
 01/02/2019 10:15:00,10.85,10.9,1,-0.97
 01/02/2019 10:30:00,10.85,10.9,1,-0.97
 01/02/2019 10:45:00,10.86,10.9,1,-0.97
 01/02/2019 11:00:00,10.84,10.9,1,-0.97
 01/02/2019 11:15:00,10.83,10.89,1,-0.87
 01/02/2019 11:30:00,10.82,10.89,1,-0.94
 01/02/2019 11:45:00,10.83,10.89,1,-0.94
 01/02/2019 12:00:00,10.82,10.89,1,-0.97
 01/02/2019 12:15:00,10.83,10.9,1,-0.97
 01/02/2019 12:30:00,10.82,10.9,1,-0.97
 01/02/2019 12:45:00,10.83,10.9,1,-0.97
 01/02/2019 13:00:00,10.84,10.9,1,-1.04
 01/02/2019 13:15:00,10.87,10.89,1,-1.04
 01/02/2019 13:30:00,10.9,10.89,1,-1.01
 01/02/2019 13:45:00,10.91,10.89,1,-1.0
 01/02/2019 14:00:00,10.93,10.89,1,-0.93
 01/02/2019 14:15:00,10.94,10.89,1,-0.95
 01/02/2019 14:30:00,10.95,10.89,1,-0.95
 01/02/2019 14:45:00,10.95,10.89,1,-0.96
 01/02/2019 15:00:00,10.95,10.89,1,-0.91
 01/02/2019 15:15:00,10.97,10.89,1,-0.94
 01/02/2019 15:30:00,10.97,10.89,1,-0.91
 01/02/2019 15:45:00,10.96,10.89,1,-0.87
 01/02/2019 16:00:00,10.95,10.89,1,-0.88
 01/02/2019 16:15:00,10.95,10.89,1,-0.98
 01/02/2019 16:30:00,10.97,10.89,1,-0.93
 01/02/2019 16:45:00,10.97,10.89,1,-0.97
 01/02/2019 17:00:00,10.93,10.89,1,-0.97
 01/02/2019 17:15:00,10.93,10.89,1,-0.99
 01/02/2019 17:30:00,10.91,10.89,1,-1.07
 01/02/2019 17:45:00,10.9,10.89,1,-1.12
 01/02/2019 18:00:00,10.91,10.89,1,-1.17
 01/02/2019 18:15:00,10.93,10.89,1,-1.14
 01/02/2019 18:30:00,10.94,10.9,1,-1.15
 01/02/2019 18:45:00,10.93,10.9,1,-1.17
 01/02/2019 19:00:00,10.96,10.9,1,-1.2
 01/02/2019 19:15:00,10.97,10.9,1,-1.2
 01/02/2019 19:30:00,10.97,10.89,1,-1.13
 01/02/2019 19:45:00,10.94,10.89,1,-1.07
 01/02/2019 20:00:00,10.93,10.89,1,-1.07
 01/02/2019 20:15:00,10.86,10.89,1,-0.95
 01/02/2019 20:30:00,10.87,10.89,1,-0.94
 01/02/2019 20:45:00,10.89,10.89,1,-0.94
 01/02/2019 21:00:00,10.9,10.89,1,-0.94
 01/02/2019 21:15:00,10.94,10.89,1,-0.91
 01/02/2019 21:30:00,11.0,10.89,1,-0.83
 01/02/2019 21:45:00,10.94,10.89,1,-0.82
 01/02/2019 22:00:00,10.96,10.89,1,-0.8
 01/02/2019 22:15:00,10.99,10.89,1,-0.8
 01/02/2019 22:30:00,11.02,10.89,1,-0.8
 01/02/2019 22:45:00,10.93,10.89,1,-0.67
 01/02/2019 23:00:00,10.86,10.89,1,-0.67
 01/02/2019 23:15:00,10.86,10.89,1,-0.67
 01/02/2019 23:30:00,10.89,10.89,1,-0.67
 01/02/2019 23:45:00,10.89,10.89,1,-0.67
 02/02/2019 00:00:00,10.9,10.89,1,-0.67
 02/02/2019 00:15:00,10.83,10.89,1,-0.67
 02/02/2019 00:30:00,10.81,10.89,1,-0.67
 02/02/2019 00:45:00,10.82,10.89,1,-0.67
 02/02/2019 01:00:00,10.84,10.9,1,-0.67
 02/02/2019 01:15:00,10.86,10.9,1,-0.67
 02/02/2019 01:30:00,10.89,10.9,1,-0.67
 02/02/2019 01:45:00,10.89,10.9,1,-0.67
 02/02/2019 02:00:00,10.91,10.9,1,-0.67
 02/02/2019 02:15:00,10.9,10.89,1,-0.67
 02/02/2019 02:30:00,10.9,10.89,1,-0.67
 02/02/2019 02:45:00,10.91,10.89,1,-0.67
 02/02/2019 03:00:00,10.93,10.89,1,-0.67
 02/02/2019 03:15:00,10.94,10.9,1,-0.67
 02/02/2019 03:30:00,10.96,10.9,1,-0.72
 02/02/2019 03:45:00,10.97,10.9,1,-0.72
 02/02/2019 04:00:00,10.99,10.9,1,-0.67
 02/02/2019 04:15:00,11.0,10.89,1,-0.67
 02/02/2019 04:30:00,11.0,10.89,1,-0.67
 02/02/2019 04:45:00,11.01,10.89,1,-0.67
 02/02/2019 05:00:00,11.03,10.89,1,-0.67
 02/02/2019 05:15:00,11.03,10.89,1,-0.67
 02/02/2019 05:30:00,11.02,10.89,1,-0.67
 02/02/2019 05:45:00,11.02,10.89,1,-0.67
 02/02/2019 06:00:00,10.99,10.89,1,-0.67
 02/02/2019 06:15:00,10.93,10.89,1,-0.67
 02/02/2019 06:30:00,10.9,10.89,1,-0.7
 02/02/2019 06:45:00,10.86,10.89,1,-0.74
 02/02/2019 07:00:00,10.87,10.89,1,-0.74
 02/02/2019 07:15:00,10.87,10.9,1,-0.74
 02/02/2019 07:30:00,10.92,10.9,1,-0.79
 02/02/2019 07:45:00,10.92,10.9,1,-0.8
 02/02/2019 08:00:00,10.88,10.9,1,-0.82
 02/02/2019 08:15:00,10.84,10.89,1,-0.8
 02/02/2019 08:30:00,10.84,10.89,1,-0.9
 02/02/2019 08:45:00,10.8,10.89,1,-0.91
 02/02/2019 09:00:00,10.8,10.89,1,-0.91
 02/02/2019 09:15:00,10.82,10.89,1,-0.89
 02/02/2019 09:30:00,10.84,10.89,1,-0.84
 02/02/2019 09:45:00,10.85,10.89,1,-0.84
 02/02/2019 10:00:00,10.87,10.89,1,-0.84
 02/02/2019 10:15:00,10.88,10.89,1,-0.84
 02/02/2019 10:30:00,10.87,10.89,1,-0.75
 02/02/2019 10:45:00,10.86,10.89,1,-0.76
 02/02/2019 11:00:00,10.88,10.89,1,-0.74
 02/02/2019 11:15:00,10.88,10.89,1,-0.74
 02/02/2019 11:30:00,10.89,10.89,1,-0.74
 02/02/2019 11:45:00,10.89,10.89,1,-0.76
 02/02/2019 12:00:00,10.92,10.89,1,-0.74
 02/02/2019 12:15:00,10.94,10.89,1,-0.77
 02/02/2019 12:30:00,10.96,10.89,1,-0.76
 02/02/2019 12:45:00,10.94,10.89,1,-0.74
 02/02/2019 13:00:00,10.93,10.89,1,-0.74
 02/02/2019 13:15:00,10.93,10.89,1,-0.68
 02/02/2019 13:30:00,10.95,10.89,1,-0.74
 02/02/2019 13:45:00,10.97,10.89,1,-0.73
 02/02/2019 14:00:00,10.96,10.89,1,-0.67
 02/02/2019 14:15:00,10.93,10.89,1,-0.73
 02/02/2019 14:30:00,10.9,10.89,1,-0.74
 02/02/2019 14:45:00,10.89,10.89,1,-0.73
 02/02/2019 15:00:00,10.9,10.89,1,-0.63
 02/02/2019 15:15:00,10.87,10.9,1,-0.6
 02/02/2019 15:30:00,10.9,10.9,1,-0.6
 02/02/2019 15:45:00,10.9,10.9,1,-0.6
 02/02/2019 16:00:00,10.88,10.9,1,-0.66
 02/02/2019 16:15:00,10.84,10.89,1,-0.74
 02/02/2019 16:30:00,10.81,10.89,1,-0.79
 02/02/2019 16:45:00,10.8,10.89,1,-0.86
 02/02/2019 17:00:00,10.85,10.89,1,-0.91
 02/02/2019 17:15:00,10.83,10.89,1,-0.91
 02/02/2019 17:30:00,10.81,10.89,1,-0.93
 02/02/2019 17:45:00,10.8,10.89,1,-1.04
 02/02/2019 18:00:00,10.81,10.89,1,-1.04
 02/02/2019 18:15:00,10.81,10.89,1,-1.08
 02/02/2019 18:30:00,10.82,10.89,1,-1.04
 02/02/2019 18:45:00,10.84,10.89,1,-1.04
 02/02/2019 19:00:00,10.83,10.89,1,-1.04
 02/02/2019 19:15:00,10.87,10.89,1,-1.04
 02/02/2019 19:30:00,10.92,10.9,1,-1.04
 02/02/2019 19:45:00,10.94,10.9,1,-1.04
 02/02/2019 20:00:00,10.9,10.9,1,-1.04
 02/02/2019 20:15:00,10.88,10.9,1,-0.94
 02/02/2019 20:30:00,10.88,10.89,1,-0.94
 02/02/2019 20:45:00,10.9,10.89,1,-0.91
 02/02/2019 21:00:00,10.95,10.89,1,-0.8
 02/02/2019 21:15:00,10.96,10.89,1,-0.8
 02/02/2019 21:30:00,10.97,10.89,1,-0.8
 02/02/2019 21:45:00,11.0,10.9,1,-0.8
 02/02/2019 22:00:00,10.91,10.9,1,-0.8
 02/02/2019 22:15:00,10.93,10.9,1,-0.77
 02/02/2019 22:30:00,10.98,10.9,1,-0.7
 02/02/2019 22:45:00,10.97,10.89,1,-0.7
 02/02/2019 23:00:00,11.01,10.89,1,-0.7
 02/02/2019 23:15:00,11.02,10.89,1,-0.7
 02/02/2019 23:30:00,11.03,10.89,1,-0.7
 02/02/2019 23:45:00,10.93,10.9,1,-0.7
 03/02/2019 00:00:00,10.92,10.9,1,-0.7
 03/02/2019 00:15:00,10.85,10.9,1,-0.7
 03/02/2019 00:30:00,10.81,10.9,1,-0.7
 03/02/2019 00:45:00,10.85,10.89,1,-0.73
 03/02/2019 01:00:00,10.86,10.89,1,-0.74
 03/02/2019 01:15:00,10.88,10.89,1,-0.74
 03/02/2019 01:30:00,10.91,10.89,1,-0.74
 03/02/2019 01:45:00,10.92,10.89,1,-0.74
 03/02/2019 02:00:00,10.94,10.89,1,-0.74
 03/02/2019 02:15:00,10.92,10.89,1,-0.74
 03/02/2019 02:30:00,10.93,10.89,1,-0.74
 03/02/2019 02:45:00,10.92,10.89,1,-0.74
 03/02/2019 03:00:00,10.95,10.9,1,-0.74
 03/02/2019 03:15:00,10.96,10.9,1,-0.74
 03/02/2019 03:30:00,10.97,10.9,1,-0.74
 03/02/2019 03:45:00,10.99,10.9,1,-0.74
 03/02/2019 04:00:00,11.01,10.89,1,-0.74
 03/02/2019 04:15:00,11.03,10.89,1,-0.74
 03/02/2019 04:30:00,11.03,10.89,1,-0.74
 03/02/2019 04:45:00,11.02,10.89,1,-0.74
 03/02/2019 05:00:00,11.03,10.89,1,-0.73
 03/02/2019 05:15:00,11.03,10.9,1,-0.64
 03/02/2019 05:30:00,11.03,10.9,1,-0.64
 03/02/2019 05:45:00,10.96,10.9,1,-0.64
 03/02/2019 06:00:00,10.95,10.9,1,-0.64
 03/02/2019 06:15:00,10.91,10.89,1,-0.64
 03/02/2019 06:30:00,10.9,10.89,1,-0.64
 03/02/2019 06:45:00,10.88,10.89,1,-0.64
 03/02/2019 07:00:00,10.87,10.89,1,-0.71
 03/02/2019 07:15:00,10.88,10.9,1,-0.74
 03/02/2019 07:30:00,10.88,10.9,1,-0.74
 03/02/2019 07:45:00,10.88,10.9,1,-0.74
 03/02/2019 08:00:00,10.87,10.9,1,-0.81
 03/02/2019 08:15:00,10.87,10.89,1,-0.84
 03/02/2019 08:30:00,10.83,10.89,1,-0.84
 03/02/2019 08:45:00,10.83,10.89,1,-0.84
 03/02/2019 09:00:00,10.81,10.89,1,-0.84
 03/02/2019 09:15:00,10.81,10.89,1,-0.84
 03/02/2019 09:30:00,10.85,10.89,1,-0.84
 03/02/2019 09:45:00,10.87,10.89,1,-0.83
 03/02/2019 10:00:00,10.86,10.89,1,-0.7
 03/02/2019 10:15:00,10.86,10.89,1,-0.75
 03/02/2019 10:30:00,10.87,10.89,1,-0.74
 03/02/2019 10:45:00,10.88,10.89,1,-0.74
 03/02/2019 11:00:00,10.9,10.89,1,-0.71
 03/02/2019 11:15:00,10.88,10.89,1,-0.72
 03/02/2019 11:30:00,10.88,10.89,1,-0.62
 03/02/2019 11:45:00,10.9,10.89,1,-0.6
 03/02/2019 12:00:00,10.91,10.89,1,-0.6
 03/02/2019 12:15:00,10.92,10.89,1,-0.6
 03/02/2019 12:30:00,10.92,10.89,1,-0.62
 03/02/2019 12:45:00,10.92,10.9,1,-0.7
 03/02/2019 13:00:00,10.95,10.9,1,-0.7
 03/02/2019 13:15:00,10.93,10.9,1,-0.7
 03/02/2019 13:30:00,10.92,10.9,1,-0.7
 03/02/2019 13:45:00,10.91,10.89,1,-0.7
 03/02/2019 14:00:00,10.91,10.89,1,-0.7
 03/02/2019 14:15:00,10.89,10.89,1,-0.7
 03/02/2019 14:30:00,10.89,10.89,1,-0.7
 03/02/2019 14:45:00,10.9,10.9,1,-0.7
 03/02/2019 15:00:00,10.9,10.9,1,-0.7
 03/02/2019 15:15:00,10.89,10.9,1,-0.7
 03/02/2019 15:30:00,10.87,10.9,1,-0.7
 03/02/2019 15:45:00,10.85,10.89,1,-0.72
 03/02/2019 16:00:00,10.84,10.89,1,-0.84
 03/02/2019 16:15:00,10.83,10.89,1,-0.84
 03/02/2019 16:30:00,10.81,10.89,1,-0.84
 03/02/2019 16:45:00,10.81,10.89,1,-0.85
 03/02/2019 17:00:00,10.81,10.89,1,-1.01
 03/02/2019 17:15:00,10.77,10.89,1,-1.07
 03/02/2019 17:30:00,10.8,10.89,1,-1.07
 03/02/2019 17:45:00,10.84,10.89,1,-1.08
 03/02/2019 18:00:00,10.84,10.89,1,-1.15
 03/02/2019 18:15:00,10.86,10.89,1,-1.14
 03/02/2019 18:30:00,10.88,10.89,1,-1.14
 03/02/2019 18:45:00,10.89,10.89,1,-1.14
 03/02/2019 19:00:00,10.9,10.89,1,-1.11
 03/02/2019 19:15:00,10.91,10.89,1,-1.09
 03/02/2019 19:30:00,10.96,10.89,1,-1.04
 03/02/2019 19:45:00,10.98,10.89,1,-1.04
 03/02/2019 20:00:00,10.92,10.89,1,-1.04
 03/02/2019 20:15:00,10.94,10.89,1,-0.94
 03/02/2019 20:30:00,10.94,10.89,1,-0.91
 03/02/2019 20:45:00,10.93,10.89,1,-0.84
 03/02/2019 21:00:00,10.98,10.9,1,-0.77
 03/02/2019 21:15:00,10.98,10.9,1,-0.77
 03/02/2019 21:30:00,10.96,10.9,1,-0.77
 03/02/2019 21:45:00,10.97,10.9,1,-0.71
 03/02/2019 22:00:00,10.95,10.89,1,-0.69
 03/02/2019 22:15:00,10.99,10.89,1,-0.73
 03/02/2019 22:30:00,11.01,10.89,1,-0.67
 03/02/2019 22:45:00,11.0,10.89,1,-0.67
 03/02/2019 23:00:00,10.99,10.89,1,-0.67
 03/02/2019 23:15:00,10.91,10.9,1,-0.61
 03/02/2019 23:30:00,10.9,10.9,1,-0.57
 03/02/2019 23:45:00,10.79,10.9,1,-0.57
 04/02/2019 00:00:00,10.83,10.9,1,-0.57
 04/02/2019 00:00:00,10.83,10.9,1,-0.57
 04/02/2019 00:15:00,10.81,10.89,1,-0.66
 04/02/2019 00:30:00,10.84,10.89,1,-0.74
 04/02/2019 00:45:00,10.82,10.89,1,-0.74
 04/02/2019 01:00:00,10.84,10.89,1,-0.74
 04/02/2019 01:15:00,10.84,10.89,1,-0.65
 04/02/2019 01:30:00,10.85,10.89,1,-0.6
 04/02/2019 01:45:00,10.87,10.89,1,-0.6
 04/02/2019 02:00:00,10.87,10.89,1,-0.63
 04/02/2019 02:15:00,10.86,10.89,1,-0.66
 04/02/2019 02:30:00,10.88,10.9,1,-0.6
 04/02/2019 02:45:00,10.87,10.9,1,-0.7
 04/02/2019 03:00:00,10.89,10.9,1,-0.69
 04/02/2019 03:15:00,10.9,10.9,1,-0.63
 04/02/2019 03:30:00,10.92,10.89,1,-0.61
 04/02/2019 03:45:00,10.94,10.89,1,-0.6
 04/02/2019 04:00:00,10.94,10.89,1,-0.63
 04/02/2019 04:15:00,10.95,10.89,1,-0.64
 04/02/2019 04:30:00,10.96,10.89,1,-0.64
 04/02/2019 04:45:00,10.96,10.89,1,-0.64
 04/02/2019 05:00:00,10.96,10.89,1,-0.64
 04/02/2019 05:15:00,10.93,10.89,1,-0.64
 04/02/2019 05:30:00,10.91,10.89,1,-0.64
 04/02/2019 05:45:00,10.9,10.89,1,-0.64
 04/02/2019 06:00:00,10.88,10.89,1,-0.67
 04/02/2019 06:15:00,10.82,10.89,1,-0.77
 04/02/2019 06:30:00,10.77,10.89,1,-0.82
 04/02/2019 06:45:00,10.76,10.89,1,-0.87
 04/02/2019 07:00:00,10.77,10.89,1,-0.83
 04/02/2019 07:15:00,10.85,10.89,1,-0.88
 04/02/2019 07:30:00,10.84,10.89,1,-0.96
 04/02/2019 07:45:00,10.82,10.89,1,-1.01
 04/02/2019 08:00:00,10.79,10.89,1,-0.99
 04/02/2019 08:15:00,10.79,10.89,1,-1.01
 04/02/2019 08:30:00,10.75,10.89,1,-0.97
 04/02/2019 08:45:00,10.73,10.9,1,-1.02
 04/02/2019 09:00:00,10.81,10.9,1,-0.99
 04/02/2019 09:15:00,10.9,10.9,1,-1.01
 04/02/2019 09:30:00,10.92,10.9,1,-0.99
 04/02/2019 09:45:00,10.92,10.89,1,-0.97
 04/02/2019 10:00:00,10.91,10.89,1,-0.92
 04/02/2019 10:15:00,10.92,10.89,1,-0.91
 04/02/2019 10:30:00,10.94,10.89,1,-0.94
 04/02/2019 10:45:00,10.94,10.89,1,-0.92
 04/02/2019 11:00:00,10.96,10.89,1,-0.89
 04/02/2019 11:15:00,10.95,10.89,1,-0.95
 04/02/2019 11:30:00,10.97,10.9,1,-0.95
 04/02/2019 11:45:00,10.96,10.9,1,-0.96
 04/02/2019 12:00:00,10.95,10.9,1,-0.9
 04/02/2019 12:15:00,10.96,10.9,1,-0.91
 04/02/2019 12:30:00,10.98,10.89,1,-0.89
 04/02/2019 12:45:00,11.0,10.89,1,-0.89
 04/02/2019 13:00:00,11.03,10.89,1,-0.91
 04/02/2019 13:15:00,10.98,10.89,1,-0.86
 04/02/2019 13:30:00,10.94,10.89,1,-0.74
 04/02/2019 13:45:00,10.96,10.89,1,-0.74
 04/02/2019 14:00:00,10.95,10.89,1,-0.72
 04/02/2019 14:15:00,10.96,10.89,1,-0.7
 04/02/2019 14:30:00,10.95,10.89,1,-0.7
 04/02/2019 14:45:00,10.93,10.89,1,-0.72
 04/02/2019 15:00:00,10.89,10.89,1,-0.75
 04/02/2019 15:15:00,10.91,10.89,1,-0.67
 04/02/2019 15:30:00,10.91,10.89,1,-0.67
 04/02/2019 15:45:00,10.88,10.89,1,-0.7
 04/02/2019 16:00:00,10.85,10.89,1,-0.69
 04/02/2019 16:15:00,10.85,10.89,1,-0.73
 04/02/2019 16:30:00,10.83,10.89,1,-0.77
 04/02/2019 16:45:00,10.84,10.89,1,-0.8
 04/02/2019 17:00:00,10.82,10.89,1,-0.82
 04/02/2019 17:15:00,10.82,10.89,1,-0.84
 04/02/2019 17:30:00,10.78,10.89,1,-0.95
 04/02/2019 17:45:00,10.78,10.89,1,-0.97
 04/02/2019 18:00:00,10.81,10.89,1,-0.97
 04/02/2019 18:15:00,10.83,10.89,1,-0.97
 04/02/2019 18:30:00,10.86,10.89,1,-0.98
 04/02/2019 18:45:00,10.87,10.89,1,-1.07
 04/02/2019 19:00:00,10.88,10.89,1,-1.03
 04/02/2019 19:15:00,10.89,10.89,1,-0.96
 04/02/2019 19:30:00,10.92,10.89,1,-1.0
 04/02/2019 19:45:00,10.96,10.89,1,-0.97
 04/02/2019 20:00:00,10.96,10.89,1,-0.94
 04/02/2019 20:15:00,10.95,10.89,1,-0.92
 04/02/2019 20:30:00,10.97,10.89,1,-0.88
 04/02/2019 20:45:00,10.85,10.89,1,-0.8
 04/02/2019 21:00:00,10.86,10.89,1,-0.8
 04/02/2019 21:15:00,10.87,10.89,1,-0.8
 04/02/2019 21:30:00,10.85,10.89,1,-0.8
 04/02/2019 21:45:00,10.89,10.89,1,-0.72
 04/02/2019 22:00:00,10.92,10.89,1,-0.69
 04/02/2019 22:15:00,10.95,10.89,1,-0.69
 04/02/2019 22:30:00,10.98,10.89,1,-0.68
 04/02/2019 22:45:00,11.01,10.89,1,-0.67
 04/02/2019 23:00:00,11.02,10.89,1,-0.59
 04/02/2019 23:15:00,11.01,10.89,1,-0.57
 04/02/2019 23:30:00,10.95,10.89,1,-0.57
 04/02/2019 23:45:00,10.92,10.89,1,-0.57
 05/02/2019 00:00:00,10.92,10.89,1,-0.57
 05/02/2019 00:15:00,10.83,10.89,1,-0.63
 05/02/2019 00:30:00,10.81,10.89,1,-0.6
 05/02/2019 00:45:00,10.85,10.89,1,-0.6
 05/02/2019 01:00:00,10.88,10.89,1,-0.6
 05/02/2019 01:15:00,10.89,10.89,1,-0.6
 05/02/2019 01:30:00,10.89,10.89,1,-0.6
 05/02/2019 01:45:00,10.88,10.89,1,-0.6
 05/02/2019 02:00:00,10.91,10.89,1,-0.6
 05/02/2019 02:15:00,10.9,10.89,1,-0.6
 05/02/2019 02:30:00,10.91,10.89,1,-0.72
 05/02/2019 02:45:00,10.91,10.89,1,-0.64
 05/02/2019 03:00:00,10.94,10.89,1,-0.64
 05/02/2019 03:15:00,10.94,10.89,1,-0.64
 05/02/2019 03:30:00,10.96,10.89,1,-0.64
 05/02/2019 03:45:00,10.97,10.89,1,-0.64
 05/02/2019 04:00:00,11.0,10.89,1,-0.63
 05/02/2019 04:15:00,11.02,10.89,1,-0.52
 05/02/2019 04:30:00,11.04,10.89,1,-0.6
 05/02/2019 04:45:00,11.02,10.89,1,-0.6
 05/02/2019 05:00:00,11.01,10.89,1,-0.6
 05/02/2019 05:15:00,10.98,10.89,1,-0.63
 05/02/2019 05:30:00,10.98,10.89,1,-0.64
 05/02/2019 05:45:00,10.97,10.89,1,-0.64
 05/02/2019 06:00:00,10.95,10.89,1,-0.64
 05/02/2019 06:15:00,10.88,10.89,1,-0.72
 05/02/2019 06:30:00,10.83,10.89,1,-0.84
 05/02/2019 06:45:00,10.78,10.89,1,-0.82
 05/02/2019 07:00:00,10.77,10.89,1,-0.81
 05/02/2019 07:15:00,10.76,10.89,1,-0.89
 05/02/2019 07:30:00,10.77,10.89,1,-0.94
 05/02/2019 07:45:00,10.78,10.89,1,-1.03
 05/02/2019 08:00:00,10.75,10.89,1,-0.99
 05/02/2019 08:15:00,10.72,10.89,1,-0.95
 05/02/2019 08:30:00,10.73,10.89,1,-0.92
 05/02/2019 08:45:00,10.73,10.89,1,-0.82
 05/02/2019 09:00:00,10.77,10.89,1,-0.82
 05/02/2019 09:15:00,10.8,10.89,1,-0.8
 05/02/2019 09:30:00,10.83,10.89,1,-0.81
 05/02/2019 09:45:00,10.9,10.98,1,-1.1
 05/02/2019 10:00:00,10.95,11.0,1,-1.93
 05/02/2019 10:15:00,10.96,11.0,1,-1.86
 05/02/2019 10:30:00,10.95,11.0,1,-1.82
 05/02/2019 10:45:00,10.96,11.0,1,-1.9
 05/02/2019 11:00:00,10.94,11.0,1,-1.86
 05/02/2019 11:15:00,10.97,11.0,1,-1.86
 05/02/2019 11:30:00,10.95,11.0,1,-1.92
 05/02/2019 11:45:00,10.94,11.0,1,-1.96
 05/02/2019 12:00:00,10.93,11.0,1,-1.9
 05/02/2019 12:15:00,11.04,11.0,1,-1.17
 05/02/2019 12:30:00,11.12,11.0,1,-0.79
 05/02/2019 12:45:00,11.1,11.0,1,-0.77
 05/02/2019 13:00:00,11.02,10.91,1,0.0
 05/02/2019 13:15:00,11.01,10.9,1,0.0
 05/02/2019 13:30:00,11.04,10.9,1,0.0
 05/02/2019 13:45:00,11.02,10.9,1,0.0
 05/02/2019 14:00:00,11.02,10.9,1,0.0
 05/02/2019 14:15:00,11.01,10.9,1,-0.07
 05/02/2019 14:30:00,10.98,10.9,1,-1.15
 05/02/2019 14:45:00,11.0,10.9,1,-0.81
 05/02/2019 15:00:00,11.01,10.89,1,-0.79
 05/02/2019 15:15:00,11.02,10.89,1,-0.8
 05/02/2019 15:30:00,11.0,10.89,1,-0.8
 05/02/2019 15:45:00,10.99,10.89,1,-0.8
 05/02/2019 16:00:00,10.98,10.89,1,-0.83
 05/02/2019 16:15:00,10.96,10.89,1,-0.84
 05/02/2019 16:30:00,10.97,10.89,1,-0.87
 05/02/2019 16:45:00,10.99,10.89,1,-0.9
 05/02/2019 17:00:00,10.98,10.9,1,-0.96
 05/02/2019 17:15:00,11.0,10.9,1,-0.97
 05/02/2019 17:30:00,10.98,10.9,1,-0.99
 05/02/2019 17:45:00,10.97,10.9,1,-1.02
 05/02/2019 18:00:00,10.97,10.89,1,-1.04
 05/02/2019 18:15:00,11.0,10.89,1,-1.04
 05/02/2019 18:30:00,11.02,10.89,1,-1.04
 05/02/2019 18:45:00,10.99,10.89,1,-1.04
 05/02/2019 19:00:00,11.0,10.89,1,-1.04
 05/02/2019 19:15:00,11.01,10.89,1,-1.05
 05/02/2019 19:30:00,11.02,10.89,1,-0.98
 05/02/2019 19:45:00,10.93,10.89,1,-0.94
 05/02/2019 20:00:00,10.96,10.89,1,-0.94
 05/02/2019 20:15:00,10.96,10.89,1,-0.91
 05/02/2019 20:30:00,10.98,10.89,1,-0.85
 05/02/2019 20:45:00,10.95,10.89,1,-0.84
 05/02/2019 21:00:00,10.98,10.89,1,-0.81
 05/02/2019 21:15:00,10.98,10.89,1,-0.79
 05/02/2019 21:30:00,10.98,10.89,1,-0.8
 05/02/2019 21:45:00,10.97,10.89,1,-0.79
 05/02/2019 22:00:00,10.98,10.89,1,-0.7
 05/02/2019 22:15:00,10.97,10.89,1,-0.68
 05/02/2019 22:30:00,11.0,10.89,1,-0.64
 05/02/2019 22:45:00,10.96,10.89,1,-0.64
 05/02/2019 23:00:00,10.96,10.89,1,-0.57
 05/02/2019 23:15:00,10.96,10.89,1,-0.57
 05/02/2019 23:30:00,10.99,10.89,1,-0.57
 05/02/2019 23:45:00,10.9,10.89,1,-0.6
 06/02/2019 00:00:00,10.9,10.89,1,-0.6
 06/02/2019 00:15:00,10.82,10.89,1,-0.63
 06/02/2019 00:30:00,10.81,10.89,1,-0.67
 06/02/2019 00:45:00,10.79,10.89,1,-0.65
 06/02/2019 01:00:00,10.79,10.89,1,-0.61
 06/02/2019 01:15:00,10.82,10.89,1,-0.57
 06/02/2019 01:30:00,10.81,10.89,1,-0.67
 06/02/2019 01:45:00,10.83,10.89,1,-0.55
 06/02/2019 02:00:00,10.85,10.89,1,-0.64
 06/02/2019 02:15:00,10.86,10.89,1,-0.64
 06/02/2019 02:30:00,10.9,10.89,1,-0.64
 06/02/2019 02:45:00,10.93,10.89,1,-0.64
 06/02/2019 03:00:00,10.96,10.89,1,-0.64
 06/02/2019 03:15:00,10.95,10.89,1,-0.64
 06/02/2019 03:30:00,10.96,10.89,1,-0.51
 06/02/2019 03:45:00,10.98,10.89,1,-0.59
 06/02/2019 04:00:00,11.0,10.89,1,-0.6
 06/02/2019 04:15:00,11.01,10.89,1,-0.6
 06/02/2019 04:30:00,10.98,10.89,1,-0.6
 06/02/2019 04:45:00,10.93,10.89,1,-0.6
 06/02/2019 05:00:00,10.93,10.89,1,-0.6
 06/02/2019 05:15:00,10.92,10.89,1,-0.59
 06/02/2019 05:30:00,10.91,10.89,1,-0.57
 06/02/2019 05:45:00,10.9,10.89,1,-0.62
 06/02/2019 06:00:00,10.87,10.89,1,-0.73
 06/02/2019 06:15:00,10.79,10.89,1,-0.8
 06/02/2019 06:30:00,10.77,10.89,1,-0.8
 06/02/2019 06:45:00,10.81,10.89,1,-0.71
 06/02/2019 07:00:00,10.83,10.89,1,-0.75
 06/02/2019 07:15:00,10.78,10.89,1,-0.77
 06/02/2019 07:30:00,10.76,10.89,1,-0.93
 06/02/2019 07:45:00,10.75,10.89,1,-0.95
 06/02/2019 08:00:00,10.77,10.89,1,-0.97
 06/02/2019 08:15:00,10.8,10.89,1,-0.97
 06/02/2019 08:30:00,10.81,10.89,1,-0.95
 06/02/2019 08:45:00,10.81,10.89,1,-0.88
 06/02/2019 09:00:00,10.8,10.89,1,-0.84
 06/02/2019 09:15:00,10.81,10.89,1,-0.91
 06/02/2019 09:30:00,10.83,10.89,1,-0.9
 06/02/2019 09:45:00,10.83,10.89,1,-0.87
 06/02/2019 10:00:00,10.85,10.89,1,-0.87
 06/02/2019 10:15:00,10.86,10.89,1,-0.87
 06/02/2019 10:30:00,10.85,10.89,1,-0.87
 06/02/2019 10:45:00,10.85,10.9,1,-0.79
 06/02/2019 11:00:00,10.86,10.89,1,-0.75
 06/02/2019 11:15:00,10.85,10.89,1,-0.8
 06/02/2019 11:30:00,10.87,10.89,1,-0.75
 06/02/2019 11:45:00,10.88,10.89,1,-0.73
 06/02/2019 12:00:00,10.89,10.89,1,-0.74
 06/02/2019 12:15:00,10.89,10.89,1,-0.77
 06/02/2019 12:30:00,10.89,10.89,1,-0.75
 06/02/2019 12:45:00,10.9,10.89,1,-0.74
 06/02/2019 13:00:00,10.93,10.89,1,-0.68
 06/02/2019 13:15:00,10.93,10.89,1,-0.64
 06/02/2019 13:30:00,10.95,10.89,1,-0.68
 06/02/2019 13:45:00,10.92,10.89,1,-0.75
 06/02/2019 14:00:00,10.9,10.89,1,-0.77
 06/02/2019 14:15:00,10.87,10.89,1,-0.74
 06/02/2019 14:30:00,10.87,10.89,1,-0.67
 06/02/2019 14:45:00,10.88,10.89,1,-0.7
 06/02/2019 15:00:00,10.88,10.89,1,-0.7
 06/02/2019 15:15:00,10.88,10.89,1,-0.67
 06/02/2019 15:30:00,10.87,10.89,1,-0.67
 06/02/2019 15:45:00,10.86,10.89,1,-0.67
 06/02/2019 16:00:00,10.84,10.89,1,-0.69
 06/02/2019 16:15:00,10.81,10.89,1,-0.76
 06/02/2019 16:30:00,10.81,10.89,1,-0.82
 06/02/2019 16:45:00,10.8,10.89,1,-0.74
 06/02/2019 17:00:00,10.78,10.89,1,-0.77
 06/02/2019 17:15:00,10.76,10.89,1,-0.77
 06/02/2019 17:30:00,10.8,10.89,1,-0.85
 06/02/2019 17:45:00,10.78,10.89,1,-0.93
 06/02/2019 18:00:00,10.79,10.89,1,-1.01
 06/02/2019 18:15:00,10.8,10.89,1,-1.01
 06/02/2019 18:30:00,10.82,10.89,1,-1.01
 06/02/2019 18:45:00,10.83,10.89,1,-1.01
 06/02/2019 19:00:00,10.85,10.89,1,-1.01
 06/02/2019 19:15:00,10.87,10.89,1,-1.01
 06/02/2019 19:30:00,10.9,10.89,1,-1.01
 06/02/2019 19:45:00,10.89,10.89,1,-0.92
 06/02/2019 20:00:00,10.94,10.89,1,-0.97
 06/02/2019 20:15:00,10.95,10.89,1,-0.91
 06/02/2019 20:30:00,10.86,10.89,1,-0.88
 06/02/2019 20:45:00,10.83,10.89,1,-0.77
 06/02/2019 21:00:00,10.86,10.89,1,-0.77
 06/02/2019 21:15:00,10.88,10.89,1,-0.8
 06/02/2019 21:30:00,10.95,10.9,1,-0.8
 06/02/2019 21:45:00,11.01,10.9,1,-0.78
 06/02/2019 22:00:00,10.99,10.9,1,-0.7
 06/02/2019 22:15:00,10.98,10.9,1,-0.66
 06/02/2019 22:30:00,10.96,10.89,1,-0.64
 06/02/2019 22:45:00,10.94,10.89,1,-0.59
 06/02/2019 23:00:00,10.98,10.89,1,-0.56
 06/02/2019 23:15:00,10.99,10.89,1,-0.53
 06/02/2019 23:30:00,10.98,10.89,1,-0.54
 06/02/2019 23:45:00,10.93,10.89,1,-0.54
 07/02/2019 00:00:00,10.93,10.89,1,-0.54
 07/02/2019 00:15:00,10.85,10.89,1,-0.6
 07/02/2019 00:30:00,10.9,10.89,1,-0.67
 07/02/2019 00:45:00,10.87,10.89,1,-0.67
 07/02/2019 01:00:00,10.86,10.89,1,-0.65
 07/02/2019 01:15:00,10.88,10.89,1,-0.57
 07/02/2019 01:30:00,10.89,10.89,1,-0.64
 07/02/2019 01:45:00,10.91,10.89,1,-0.64
 07/02/2019 02:00:00,10.92,10.89,1,-0.64
 07/02/2019 02:15:00,10.9,10.89,1,-0.64
 07/02/2019 02:30:00,10.92,10.89,1,-0.64
 07/02/2019 02:45:00,10.95,10.89,1,-0.64
 07/02/2019 03:00:00,10.97,10.89,1,-0.64
 07/02/2019 03:15:00,11.0,10.89,1,-0.64
 07/02/2019 03:30:00,10.97,10.89,1,-0.64
 07/02/2019 03:45:00,10.95,10.89,1,-0.64
 07/02/2019 04:00:00,10.92,10.89,1,-0.56
 07/02/2019 04:15:00,10.91,10.89,1,-0.5
 07/02/2019 04:30:00,10.92,10.89,1,-0.5
 07/02/2019 04:45:00,10.91,10.89,1,-0.54
 07/02/2019 05:00:00,10.92,10.89,1,-0.57
 07/02/2019 05:15:00,10.92,10.89,1,-0.57
 07/02/2019 05:30:00,10.93,10.89,1,-0.57
 07/02/2019 05:45:00,10.89,10.89,1,-0.59
 07/02/2019 06:00:00,10.84,10.89,1,-0.73
 07/02/2019 06:15:00,10.81,10.89,1,-0.77
 07/02/2019 06:30:00,10.87,10.89,1,-0.84
 07/02/2019 06:45:00,10.84,10.89,1,-0.94
 07/02/2019 07:00:00,10.8,10.89,1,-0.89
 07/02/2019 07:15:00,10.79,10.89,1,-0.95
 07/02/2019 07:30:00,10.84,10.89,1,-1.0
 07/02/2019 07:45:00,10.81,10.89,1,-0.99
 07/02/2019 08:00:00,10.79,10.89,1,-1.0
 07/02/2019 08:15:00,10.75,10.89,1,-0.94
 07/02/2019 08:30:00,10.76,10.89,1,-0.88
 07/02/2019 08:45:00,10.74,10.89,1,-0.94
 07/02/2019 09:00:00,10.73,10.89,1,-0.92
 07/02/2019 09:15:00,10.75,10.89,1,-0.94
 07/02/2019 09:30:00,10.87,10.89,1,-0.82
 07/02/2019 09:45:00,10.92,10.89,1,-0.79
 07/02/2019 10:00:00,10.94,10.89,1,-0.81
 07/02/2019 10:15:00,10.91,10.89,1,-0.79
 07/02/2019 10:30:00,10.91,10.89,1,-0.77
 07/02/2019 10:45:00,10.88,10.89,1,-0.69
 07/02/2019 11:00:00,10.88,10.89,1,-0.67
 07/02/2019 11:15:00,10.87,10.89,1,-0.74
 07/02/2019 11:30:00,10.86,10.89,1,-0.78
 07/02/2019 11:45:00,10.86,10.89,1,-0.77
 07/02/2019 12:00:00,10.9,10.89,1,-0.6
 07/02/2019 12:15:00,10.9,10.89,1,-0.56
 07/02/2019 12:30:00,10.88,10.89,1,-0.65
 07/02/2019 12:45:00,10.9,10.89,1,-0.71
 07/02/2019 13:00:00,10.9,10.89,1,-0.73
 07/02/2019 13:15:00,10.93,10.89,1,-0.81
 07/02/2019 13:30:00,10.91,10.89,1,-0.73
 07/02/2019 13:45:00,10.91,10.89,1,-0.75
 07/02/2019 14:00:00,10.94,10.89,1,-0.73
 07/02/2019 14:15:00,10.93,10.89,1,-0.61
 07/02/2019 14:30:00,10.93,10.89,1,-0.65
 07/02/2019 14:45:00,10.92,10.89,1,-0.66
 07/02/2019 15:00:00,10.9,10.89,1,-0.8
 07/02/2019 15:15:00,10.93,10.89,1,-0.69
 07/02/2019 15:30:00,10.94,10.89,1,-0.62
 07/02/2019 15:45:00,10.89,10.89,1,-0.64
