DateTime,Voltage,Setpoint_Voltage,VVC_ClosedLoop_Enabled,Real_Power
 07/02/2019 16:00:00,10.86,10.89,1,-0.72
 07/02/2019 16:15:00,10.88,10.89,1,-0.77
 07/02/2019 16:30:00,10.87,10.89,1,-0.77
 07/02/2019 16:45:00,10.86,10.89,1,-0.77
 07/02/2019 17:00:00,10.84,10.9,1,-0.77
 07/02/2019 17:15:00,10.82,10.9,1,-0.77
 07/02/2019 17:30:00,10.75,10.9,1,-0.82
 07/02/2019 17:45:00,10.75,10.9,1,-0.87
 07/02/2019 18:00:00,10.75,10.89,1,-0.87
 07/02/2019 18:15:00,10.75,10.89,1,-0.91
 07/02/2019 18:30:00,10.77,10.89,1,-1.0
 07/02/2019 18:45:00,10.78,10.89,1,-0.97
 07/02/2019 19:00:00,10.8,10.89,1,-0.97
 07/02/2019 19:15:00,10.79,10.89,1,-0.98
 07/02/2019 19:30:00,10.82,10.89,1,-0.9
 07/02/2019 19:45:00,10.83,10.89,1,-0.93
 07/02/2019 20:00:00,10.87,10.89,1,-0.84
 07/02/2019 20:15:00,10.9,10.89,1,-0.84
 07/02/2019 20:30:00,10.92,10.89,1,-0.84
 07/02/2019 20:45:00,10.87,10.89,1,-0.84
 07/02/2019 21:00:00,10.89,10.89,1,-0.82
 07/02/2019 21:15:00,10.93,10.89,1,-0.82
 07/02/2019 21:30:00,10.98,10.89,1,-0.79
 07/02/2019 21:45:00,10.99,10.89,1,-0.77
 07/02/2019 22:00:00,10.93,10.89,1,-0.77
 07/02/2019 22:15:00,10.94,10.89,1,-0.77
 07/02/2019 22:30:00,10.97,10.89,1,-0.69
 07/02/2019 22:45:00,10.95,10.89,1,-0.64
 07/02/2019 23:00:00,10.86,10.89,1,-0.56
 07/02/2019 23:15:00,10.86,10.89,1,-0.5
 07/02/2019 23:30:00,10.84,10.89,1,-0.58
 07/02/2019 23:45:00,10.79,10.89,1,-0.6
 08/02/2019 00:00:00,10.82,10.89,1,-0.6
 08/02/2019 00:15:00,10.78,10.89,1,-0.6
 08/02/2019 00:30:00,10.78,10.89,1,-0.65
 08/02/2019 00:45:00,10.76,10.89,1,-0.67
 08/02/2019 01:00:00,10.81,10.89,1,-0.67
 08/02/2019 01:15:00,10.83,10.89,1,-0.67
 08/02/2019 01:30:00,10.85,10.9,1,-0.67
 08/02/2019 01:45:00,10.84,10.9,1,-0.67
 08/02/2019 02:00:00,10.78,10.9,1,-0.67
 08/02/2019 02:15:00,10.8,10.9,1,-0.67
 08/02/2019 02:30:00,10.81,10.89,1,-0.67
 08/02/2019 02:45:00,10.8,10.89,1,-0.67
 08/02/2019 03:00:00,10.84,10.89,1,-0.67
 08/02/2019 03:15:00,10.85,10.89,1,-0.63
 08/02/2019 03:30:00,10.85,10.89,1,-0.54
 08/02/2019 03:45:00,10.88,10.89,1,-0.54
 08/02/2019 04:00:00,10.88,10.89,1,-0.54
 08/02/2019 04:15:00,10.88,10.89,1,-0.54
 08/02/2019 04:30:00,10.9,10.89,1,-0.54
 08/02/2019 04:45:00,10.93,10.89,1,-0.54
 08/02/2019 05:00:00,10.94,10.89,1,-0.54
 08/02/2019 05:15:00,10.93,10.9,1,-0.57
 08/02/2019 05:30:00,10.92,10.9,1,-0.57
 08/02/2019 05:45:00,10.93,10.9,1,-0.6
 08/02/2019 06:00:00,10.93,10.9,1,-0.6
 08/02/2019 06:15:00,10.84,10.89,1,-0.64
 08/02/2019 06:30:00,10.79,10.89,1,-0.69
 08/02/2019 06:45:00,10.73,10.89,1,-0.8
 08/02/2019 07:00:00,10.81,10.89,1,-0.86
 08/02/2019 07:15:00,10.84,10.9,1,-0.87
 08/02/2019 07:30:00,10.81,10.9,1,-0.92
 08/02/2019 07:45:00,10.78,10.9,1,-0.97
 08/02/2019 08:00:00,10.75,10.9,1,-0.97
 08/02/2019 08:15:00,10.73,10.89,1,-0.98
 08/02/2019 08:30:00,10.74,10.89,1,-0.96
 08/02/2019 08:45:00,10.73,10.89,1,-0.91
 08/02/2019 09:00:00,10.76,10.89,1,-0.91
 08/02/2019 09:15:00,10.8,10.89,1,-0.85
 08/02/2019 09:30:00,10.87,10.89,1,-0.86
 08/02/2019 09:45:00,10.95,10.89,1,-0.87
 08/02/2019 10:00:00,10.9,10.89,1,-0.74
 08/02/2019 10:15:00,10.91,10.9,1,-0.74
 08/02/2019 10:30:00,10.9,10.9,1,-0.69
 08/02/2019 10:45:00,10.84,10.9,1,-0.7
 08/02/2019 11:00:00,10.82,10.9,1,-0.85
 08/02/2019 11:15:00,10.82,10.89,1,-0.82
 08/02/2019 11:30:00,10.84,10.89,1,-0.76
 08/02/2019 11:45:00,10.84,10.89,1,-0.84
 08/02/2019 12:00:00,10.83,10.89,1,-0.84
 08/02/2019 12:15:00,10.86,10.89,1,-0.76
 08/02/2019 12:30:00,10.88,10.89,1,-0.77
 08/02/2019 12:45:00,10.89,10.89,1,-0.77
 08/02/2019 13:00:00,10.92,10.89,1,-0.77
 08/02/2019 13:15:00,10.94,10.89,1,-0.77
 08/02/2019 13:30:00,10.91,10.89,1,-0.74
 08/02/2019 13:45:00,10.89,10.9,1,-0.81
 08/02/2019 14:00:00,10.88,10.9,1,-0.85
 08/02/2019 14:15:00,10.89,10.9,1,-0.82
 08/02/2019 14:30:00,10.91,10.9,1,-0.74
 08/02/2019 14:45:00,10.93,10.9,1,-0.79
 08/02/2019 15:00:00,10.93,10.9,1,-0.72
 08/02/2019 15:15:00,10.95,10.9,1,-0.7
 08/02/2019 15:30:00,10.96,10.9,1,-0.7
 08/02/2019 15:45:00,10.93,10.89,1,-0.7
 08/02/2019 16:00:00,10.94,10.89,1,-0.72
 08/02/2019 16:15:00,10.94,10.89,1,-0.71
 08/02/2019 16:30:00,10.95,10.89,1,-0.79
 08/02/2019 16:45:00,10.94,10.89,1,-0.81
 08/02/2019 17:00:00,10.89,10.89,1,-0.84
 08/02/2019 17:15:00,10.9,10.89,1,-0.88
 08/02/2019 17:30:00,10.88,10.89,1,-0.91
 08/02/2019 17:45:00,10.82,10.89,1,-0.92
 08/02/2019 18:00:00,10.81,10.9,1,-0.99
 08/02/2019 18:15:00,10.78,10.9,1,-1.01
 08/02/2019 18:30:00,10.82,10.9,1,-0.94
 08/02/2019 18:45:00,10.8,10.9,1,-0.95
 08/02/2019 19:00:00,10.84,10.89,1,-0.97
 08/02/2019 19:15:00,10.83,10.89,1,-0.97
 08/02/2019 19:30:00,10.87,10.89,1,-0.97
 08/02/2019 19:45:00,10.88,10.89,1,-0.96
 08/02/2019 20:00:00,10.92,10.89,1,-0.87
 08/02/2019 20:15:00,10.95,10.89,1,-0.87
 08/02/2019 20:30:00,10.92,10.89,1,-0.75
 08/02/2019 20:45:00,10.93,10.89,1,-0.74
 08/02/2019 21:00:00,10.93,10.89,1,-0.74
 08/02/2019 21:15:00,10.93,10.89,1,-0.74
 08/02/2019 21:30:00,10.88,10.89,1,-0.74
 08/02/2019 21:45:00,10.88,10.89,1,-0.75
 08/02/2019 22:00:00,10.92,10.89,1,-0.7
 08/02/2019 22:15:00,10.94,10.89,1,-0.7
 08/02/2019 22:30:00,10.99,10.89,1,-0.68
 08/02/2019 22:45:00,11.01,10.89,1,-0.66
 08/02/2019 23:00:00,10.94,10.89,1,-0.6
 08/02/2019 23:15:00,10.94,10.89,1,-0.56
 08/02/2019 23:30:00,10.91,10.89,1,-0.52
 08/02/2019 23:45:00,10.92,10.89,1,-0.64
 09/02/2019 00:00:00,10.93,10.89,1,-0.64
 09/02/2019 00:15:00,10.87,10.89,1,-0.64
 09/02/2019 00:30:00,10.84,10.89,1,-0.64
 09/02/2019 00:45:00,10.8,10.89,1,-0.64
 09/02/2019 01:00:00,10.79,10.89,1,-0.64
 09/02/2019 01:15:00,10.82,10.89,1,-0.64
 09/02/2019 01:30:00,10.85,10.89,1,-0.64
 09/02/2019 01:45:00,10.88,10.89,1,-0.64
 09/02/2019 02:00:00,10.89,10.89,1,-0.64
 09/02/2019 02:15:00,10.89,10.89,1,-0.64
 09/02/2019 02:30:00,10.9,10.89,1,-0.64
 09/02/2019 02:45:00,10.92,10.9,1,-0.64
 09/02/2019 03:00:00,10.94,10.9,1,-0.64
 09/02/2019 03:15:00,10.93,10.9,1,-0.64
 09/02/2019 03:30:00,10.92,10.9,1,-0.64
 09/02/2019 03:45:00,10.92,10.89,1,-0.56
 09/02/2019 04:00:00,10.93,10.89,1,-0.54
 09/02/2019 04:15:00,10.91,10.89,1,-0.57
 09/02/2019 04:30:00,10.92,10.89,1,-0.57
 09/02/2019 04:45:00,10.92,10.89,1,-0.57
 09/02/2019 05:00:00,10.93,10.89,1,-0.57
 09/02/2019 05:15:00,10.91,10.89,1,-0.57
 09/02/2019 05:30:00,10.91,10.89,1,-0.57
 09/02/2019 05:45:00,10.9,10.89,1,-0.53
 09/02/2019 06:00:00,10.88,10.89,1,-0.61
 09/02/2019 06:15:00,10.81,10.89,1,-0.72
 09/02/2019 06:30:00,10.79,10.89,1,-0.73
 09/02/2019 06:45:00,10.77,10.89,1,-0.81
 09/02/2019 07:00:00,10.77,10.89,1,-0.69
 09/02/2019 07:15:00,10.77,10.89,1,-0.77
 09/02/2019 07:30:00,10.8,10.9,1,-0.86
 09/02/2019 07:45:00,10.76,10.9,1,-0.87
 09/02/2019 08:00:00,10.76,10.9,1,-0.91
 09/02/2019 08:15:00,10.76,10.9,1,-0.88
 09/02/2019 08:30:00,10.8,10.89,1,-0.89
 09/02/2019 08:45:00,10.81,10.89,1,-0.9
 09/02/2019 09:00:00,10.78,10.89,1,-0.87
 09/02/2019 09:15:00,10.78,10.89,1,-0.78
 09/02/2019 09:30:00,10.81,10.89,1,-0.81
 09/02/2019 09:45:00,10.83,10.89,1,-0.77
 09/02/2019 10:00:00,10.81,10.89,1,-0.66
 09/02/2019 10:15:00,10.82,10.89,1,-0.67
 09/02/2019 10:30:00,10.83,10.89,1,-0.7
 09/02/2019 10:45:00,10.82,10.9,1,-0.69
 09/02/2019 11:00:00,10.85,10.9,1,-0.7
 09/02/2019 11:15:00,10.87,10.9,1,-0.7
 09/02/2019 11:30:00,10.92,10.9,1,-0.67
 09/02/2019 11:45:00,10.89,10.89,1,-0.64
 09/02/2019 12:00:00,10.89,10.89,1,-0.6
 09/02/2019 12:15:00,10.89,10.89,1,-0.61
 09/02/2019 12:30:00,10.9,10.89,1,-0.6
 09/02/2019 12:45:00,10.91,10.89,1,-0.65
 09/02/2019 13:00:00,10.92,10.89,1,-0.65
 09/02/2019 13:15:00,10.9,10.9,1,-0.67
 09/02/2019 13:30:00,10.9,10.9,1,-0.67
 09/02/2019 13:45:00,10.91,10.9,1,-0.67
 09/02/2019 14:00:00,10.91,10.9,1,-0.7
 09/02/2019 14:15:00,10.89,10.89,1,-0.62
 09/02/2019 14:30:00,10.9,10.89,1,-0.62
 09/02/2019 14:45:00,10.9,10.89,1,-0.65
 09/02/2019 15:00:00,10.89,10.89,1,-0.68
 09/02/2019 15:15:00,10.89,10.9,1,-0.67
 09/02/2019 15:30:00,10.91,10.9,1,-0.71
 09/02/2019 15:45:00,10.89,10.9,1,-0.64
 09/02/2019 16:00:00,10.88,10.9,1,-0.71
 09/02/2019 16:15:00,10.87,10.89,1,-0.74
 09/02/2019 16:30:00,10.85,10.89,1,-0.7
 09/02/2019 16:45:00,10.83,10.89,1,-0.8
 09/02/2019 17:00:00,10.84,10.89,1,-0.84
 09/02/2019 17:15:00,10.81,10.89,1,-0.88
 09/02/2019 17:30:00,10.78,10.89,1,-0.93
 09/02/2019 17:45:00,10.79,10.89,1,-0.96
 09/02/2019 18:00:00,10.85,10.89,1,-0.96
 09/02/2019 18:15:00,10.86,10.89,1,-0.94
 09/02/2019 18:30:00,10.89,10.89,1,-0.96
 09/02/2019 18:45:00,10.9,10.89,1,-1.01
 09/02/2019 19:00:00,10.91,10.89,1,-1.09
 09/02/2019 19:15:00,10.86,10.89,1,-1.12
 09/02/2019 19:30:00,10.89,10.89,1,-1.09
 09/02/2019 19:45:00,10.91,10.89,1,-0.96
 09/02/2019 20:00:00,10.95,10.89,1,-0.82
 09/02/2019 20:15:00,10.98,10.89,1,-0.87
 09/02/2019 20:30:00,10.91,10.89,1,-0.82
 09/02/2019 20:45:00,10.9,10.89,1,-0.78
 09/02/2019 21:00:00,10.93,10.89,1,-0.74
 09/02/2019 21:15:00,10.95,10.9,1,-0.74
 09/02/2019 21:30:00,10.98,10.9,1,-0.74
 09/02/2019 21:45:00,10.93,10.9,1,-0.72
 09/02/2019 22:00:00,10.91,10.9,1,-0.6
 09/02/2019 22:15:00,10.92,10.89,1,-0.6
 09/02/2019 22:30:00,10.9,10.89,1,-0.61
 09/02/2019 22:45:00,10.91,10.89,1,-0.62
 09/02/2019 23:00:00,10.95,10.89,1,-0.57
 09/02/2019 23:15:00,10.95,10.9,1,-0.57
 09/02/2019 23:30:00,10.96,10.9,1,-0.57
 09/02/2019 23:45:00,10.95,10.9,1,-0.54
 10/02/2019 00:00:00,10.97,10.9,1,-0.54
 10/02/2019 00:15:00,10.89,10.9,1,-0.54
 10/02/2019 00:30:00,10.87,10.89,1,-0.54
 10/02/2019 00:45:00,10.85,10.89,1,-0.54
 10/02/2019 01:00:00,10.84,10.89,1,-0.57
 10/02/2019 01:15:00,10.87,10.89,1,-0.63
 10/02/2019 01:30:00,10.89,10.9,1,-0.64
 10/02/2019 01:45:00,10.9,10.9,1,-0.64
 10/02/2019 02:00:00,10.91,10.9,1,-0.64
 10/02/2019 02:15:00,10.9,10.9,1,-0.64
 10/02/2019 02:30:00,10.92,10.89,1,-0.64
 10/02/2019 02:45:00,10.91,10.89,1,-0.57
 10/02/2019 03:00:00,10.93,10.89,1,-0.56
 10/02/2019 03:15:00,10.92,10.89,1,-0.63
 10/02/2019 03:30:00,10.97,10.89,1,-0.64
 10/02/2019 03:45:00,10.92,10.89,1,-0.61
 10/02/2019 04:00:00,10.92,10.89,1,-0.56
 10/02/2019 04:15:00,10.93,10.89,1,-0.57
 10/02/2019 04:30:00,10.94,10.89,1,-0.57
 10/02/2019 04:45:00,10.91,10.89,1,-0.57
 10/02/2019 05:00:00,10.94,10.89,1,-0.57
 10/02/2019 05:15:00,10.94,10.89,1,-0.57
 10/02/2019 05:30:00,10.95,10.89,1,-0.58
 10/02/2019 05:45:00,10.94,10.89,1,-0.54
 10/02/2019 06:00:00,10.93,10.89,1,-0.5
 10/02/2019 06:15:00,10.9,10.89,1,-0.53
 10/02/2019 06:30:00,10.89,10.89,1,-0.62
 10/02/2019 06:45:00,10.85,10.89,1,-0.66
 10/02/2019 07:00:00,10.83,10.89,1,-0.77
 10/02/2019 07:15:00,10.8,10.89,1,-0.8
 10/02/2019 07:30:00,10.77,10.89,1,-0.87
 10/02/2019 07:45:00,10.79,10.89,1,-0.85
 10/02/2019 08:00:00,10.77,10.89,1,-0.84
 10/02/2019 08:15:00,10.77,10.89,1,-0.83
 10/02/2019 08:30:00,10.79,10.89,1,-0.84
 10/02/2019 08:45:00,10.78,10.89,1,-0.8
 10/02/2019 09:00:00,10.78,10.89,1,-0.81
 10/02/2019 09:15:00,10.8,10.89,1,-0.78
 10/02/2019 09:30:00,10.82,10.89,1,-0.81
 10/02/2019 09:45:00,10.85,10.89,1,-0.73
 10/02/2019 10:00:00,10.84,10.89,1,-0.7
 10/02/2019 10:15:00,10.82,10.89,1,-0.68
 10/02/2019 10:30:00,10.85,10.89,1,-0.65
 10/02/2019 10:45:00,10.83,10.89,1,-0.64
 10/02/2019 11:00:00,10.84,10.89,1,-0.67
 10/02/2019 11:15:00,10.83,10.89,1,-0.67
 10/02/2019 11:30:00,10.86,10.89,1,-0.65
 10/02/2019 11:45:00,10.85,10.89,1,-0.61
 10/02/2019 12:00:00,10.84,10.89,1,-0.61
 10/02/2019 12:15:00,10.83,10.89,1,-0.63
 10/02/2019 12:30:00,10.86,10.89,1,-0.68
 10/02/2019 12:45:00,10.86,10.89,1,-0.67
 10/02/2019 13:00:00,10.86,10.89,1,-0.7
 10/02/2019 13:15:00,10.87,10.89,1,-0.68
 10/02/2019 13:30:00,10.89,10.89,1,-0.72
 10/02/2019 13:45:00,10.92,10.89,1,-0.72
 10/02/2019 14:00:00,10.91,10.89,1,-0.64
 10/02/2019 14:15:00,10.91,10.89,1,-0.7
 10/02/2019 14:30:00,10.91,10.89,1,-0.7
 10/02/2019 14:45:00,10.92,10.89,1,-0.7
 10/02/2019 15:00:00,10.9,10.89,1,-0.7
 10/02/2019 15:15:00,10.91,10.89,1,-0.7
 10/02/2019 15:30:00,10.91,10.89,1,-0.7
 10/02/2019 15:45:00,10.88,10.89,1,-0.74
 10/02/2019 16:00:00,10.86,10.89,1,-0.7
 10/02/2019 16:15:00,10.86,10.89,1,-0.78
 10/02/2019 16:30:00,10.84,10.89,1,-0.84
 10/02/2019 16:45:00,10.81,10.9,1,-0.87
 10/02/2019 17:00:00,10.79,10.9,1,-0.92
 10/02/2019 17:15:00,10.79,10.9,1,-0.97
 10/02/2019 17:30:00,10.84,10.9,1,-0.94
 10/02/2019 17:45:00,10.82,10.89,1,-0.98
 10/02/2019 18:00:00,10.8,10.89,1,-1.04
 10/02/2019 18:15:00,10.8,10.89,1,-1.07
 10/02/2019 18:30:00,10.81,10.89,1,-1.07
 10/02/2019 18:45:00,10.83,10.9,1,-1.07
 10/02/2019 19:00:00,10.82,10.9,1,-1.07
 10/02/2019 19:15:00,10.8,10.9,1,-1.07
 10/02/2019 19:30:00,10.83,10.9,1,-1.02
 10/02/2019 19:45:00,10.84,10.89,1,-0.98
 10/02/2019 20:00:00,10.87,10.89,1,-0.98
 10/02/2019 20:15:00,10.86,10.89,1,-0.9
 10/02/2019 20:30:00,10.9,10.89,1,-0.8
 10/02/2019 20:45:00,10.92,10.89,1,-0.8
 10/02/2019 21:00:00,10.92,10.89,1,-0.8
 10/02/2019 21:15:00,10.88,10.9,1,-0.8
 10/02/2019 21:30:00,10.9,10.9,1,-0.8
 10/02/2019 21:45:00,10.94,10.9,1,-0.79
 10/02/2019 22:00:00,10.99,10.9,1,-0.7
 10/02/2019 22:15:00,10.96,10.89,1,-0.7
 10/02/2019 22:30:00,10.95,10.89,1,-0.67
 10/02/2019 22:45:00,10.95,10.89,1,-0.57
 10/02/2019 23:00:00,11.0,10.89,1,-0.57
 10/02/2019 23:15:00,10.92,10.89,1,-0.57
 10/02/2019 23:30:00,10.91,10.9,1,-0.57
 10/02/2019 23:45:00,10.9,10.9,1,-0.57
 11/02/2019 00:00:00,10.91,10.9,1,-0.57
 11/02/2019 00:00:00,10.91,10.9,1,-0.57
 11/02/2019 00:15:00,10.83,10.9,1,-0.57
 11/02/2019 00:30:00,10.81,10.89,1,-0.61
 11/02/2019 00:45:00,10.8,10.89,1,-0.57
 11/02/2019 01:00:00,10.81,10.89,1,-0.57
 11/02/2019 01:15:00,10.83,10.89,1,-0.57
 11/02/2019 01:30:00,10.85,10.9,1,-0.57
 11/02/2019 01:45:00,10.86,10.9,1,-0.57
 11/02/2019 02:00:00,10.87,10.9,1,-0.57
 11/02/2019 02:15:00,10.86,10.9,1,-0.57
 11/02/2019 02:30:00,10.88,10.89,1,-0.57
 11/02/2019 02:45:00,10.88,10.89,1,-0.63
 11/02/2019 03:00:00,10.9,10.89,1,-0.64
 11/02/2019 03:15:00,10.92,10.89,1,-0.64
 11/02/2019 03:30:00,10.93,10.89,1,-0.64
 11/02/2019 03:45:00,10.94,10.89,1,-0.64
 11/02/2019 04:00:00,10.95,10.89,1,-0.52
 11/02/2019 04:15:00,10.96,10.89,1,-0.59
 11/02/2019 04:30:00,10.95,10.89,1,-0.6
 11/02/2019 04:45:00,10.96,10.89,1,-0.6
 11/02/2019 05:00:00,10.95,10.89,1,-0.6
 11/02/2019 05:15:00,10.96,10.89,1,-0.62
 11/02/2019 05:30:00,10.97,10.89,1,-0.59
 11/02/2019 05:45:00,10.93,10.89,1,-0.64
 11/02/2019 06:00:00,10.96,10.89,1,-0.66
 11/02/2019 06:15:00,10.91,10.89,1,-0.68
 11/02/2019 06:30:00,10.85,10.89,1,-0.7
 11/02/2019 06:45:00,10.77,10.89,1,-0.79
 11/02/2019 07:00:00,10.79,10.89,1,-0.9
 11/02/2019 07:15:00,10.75,10.89,1,-0.91
 11/02/2019 07:30:00,10.77,10.89,1,-1.0
 11/02/2019 07:45:00,10.75,10.89,1,-1.06
 11/02/2019 08:00:00,10.75,10.89,1,-0.98
 11/02/2019 08:15:00,10.74,10.9,1,-1.07
 11/02/2019 08:30:00,10.76,10.9,1,-1.02
 11/02/2019 08:45:00,10.78,10.9,1,-0.99
 11/02/2019 09:00:00,10.76,10.9,1,-0.87
 11/02/2019 09:15:00,10.77,10.89,1,-0.89
 11/02/2019 09:30:00,10.81,10.89,1,-0.8
 11/02/2019 09:45:00,10.83,10.89,1,-0.72
 11/02/2019 10:00:00,10.85,10.89,1,-0.77
 11/02/2019 10:15:00,10.87,10.89,1,-0.85
 11/02/2019 10:30:00,10.89,10.89,1,-0.77
 11/02/2019 10:45:00,10.9,10.89,1,-0.68
 11/02/2019 11:00:00,10.89,10.9,1,-0.67
 11/02/2019 11:15:00,10.87,10.9,1,-0.67
 11/02/2019 11:30:00,10.88,10.9,1,-0.67
 11/02/2019 11:45:00,10.88,10.9,1,-0.67
 11/02/2019 12:00:00,10.85,10.89,1,-0.71
 11/02/2019 12:15:00,10.84,10.89,1,-0.71
 11/02/2019 12:30:00,10.85,10.89,1,-0.7
 11/02/2019 12:45:00,10.89,10.89,1,-0.65
 11/02/2019 13:00:00,10.88,10.89,1,-0.66
 11/02/2019 13:15:00,10.88,10.89,1,-0.81
 11/02/2019 13:30:00,10.89,10.89,1,-0.79
 11/02/2019 13:45:00,10.88,10.89,1,-0.84
 11/02/2019 14:00:00,10.89,10.89,1,-0.75
 11/02/2019 14:15:00,10.89,10.89,1,-0.65
 11/02/2019 14:30:00,10.89,10.89,1,-0.64
 11/02/2019 14:45:00,10.88,10.89,1,-0.66
 11/02/2019 15:00:00,10.88,10.89,1,-0.7
 11/02/2019 15:15:00,10.89,10.89,1,-0.7
 11/02/2019 15:30:00,10.89,10.89,1,-0.68
 11/02/2019 15:45:00,10.87,10.89,1,-0.7
 11/02/2019 16:00:00,10.86,10.89,1,-0.75
 11/02/2019 16:15:00,10.87,10.9,1,-0.7
 11/02/2019 16:30:00,10.87,10.9,1,-0.82
 11/02/2019 16:45:00,10.87,10.9,1,-0.8
 11/02/2019 17:00:00,10.84,10.9,1,-0.84
 11/02/2019 17:15:00,10.81,10.89,1,-0.84
 11/02/2019 17:30:00,10.79,10.89,1,-0.85
 11/02/2019 17:45:00,10.77,10.89,1,-0.91
 11/02/2019 18:00:00,10.75,10.89,1,-0.91
 11/02/2019 18:15:00,10.75,10.9,1,-0.91
 11/02/2019 18:30:00,10.77,10.9,1,-0.97
 11/02/2019 18:45:00,10.77,10.9,1,-0.97
 11/02/2019 19:00:00,10.82,10.9,1,-1.01
 11/02/2019 19:15:00,10.83,10.89,1,-0.95
 11/02/2019 19:30:00,10.8,10.89,1,-0.91
 11/02/2019 19:45:00,10.79,10.89,1,-0.91
 11/02/2019 20:00:00,10.8,10.89,1,-0.99
 11/02/2019 20:15:00,10.83,10.89,1,-0.87
 11/02/2019 20:30:00,10.84,10.89,1,-0.87
 11/02/2019 20:45:00,10.84,10.89,1,-0.87
 11/02/2019 21:00:00,10.85,10.89,1,-0.77
 11/02/2019 21:15:00,10.89,10.89,1,-0.74
 11/02/2019 21:30:00,10.91,10.89,1,-0.74
 11/02/2019 21:45:00,10.9,10.89,1,-0.74
 11/02/2019 22:00:00,10.94,10.89,1,-0.74
 11/02/2019 22:15:00,10.98,10.89,1,-0.74
 11/02/2019 22:30:00,11.0,10.89,1,-0.63
 11/02/2019 22:45:00,10.97,10.89,1,-0.63
 11/02/2019 23:00:00,11.0,10.89,1,-0.52
 11/02/2019 23:15:00,10.92,10.89,1,-0.5
 11/02/2019 23:30:00,10.93,10.89,1,-0.5
 11/02/2019 23:45:00,10.97,10.89,1,-0.52
 12/02/2019 00:00:00,10.96,10.89,1,-0.64
 12/02/2019 00:15:00,10.85,10.89,1,-0.64
 12/02/2019 00:30:00,10.83,10.89,1,-0.64
 12/02/2019 00:45:00,10.8,10.89,1,-0.64
 12/02/2019 01:00:00,10.83,10.89,1,-0.64
 12/02/2019 01:15:00,10.85,10.89,1,-0.64
 12/02/2019 01:30:00,10.86,10.89,1,-0.64
 12/02/2019 01:45:00,10.87,10.89,1,-0.64
 12/02/2019 02:00:00,10.88,10.89,1,-0.64
 12/02/2019 02:15:00,10.86,10.9,1,-0.64
 12/02/2019 02:30:00,10.87,10.9,1,-0.68
 12/02/2019 02:45:00,10.89,10.9,1,-0.61
 12/02/2019 03:00:00,10.89,10.9,1,-0.57
 12/02/2019 03:15:00,10.92,10.89,1,-0.57
 12/02/2019 03:30:00,10.93,10.89,1,-0.57
 12/02/2019 03:45:00,10.93,10.89,1,-0.57
 12/02/2019 04:00:00,10.94,10.89,1,-0.57
 12/02/2019 04:15:00,10.94,10.89,1,-0.57
 12/02/2019 04:30:00,10.94,10.89,1,-0.57
 12/02/2019 04:45:00,10.93,10.89,1,-0.57
 12/02/2019 05:00:00,10.95,10.89,1,-0.57
 12/02/2019 05:15:00,10.92,10.89,1,-0.57
 12/02/2019 05:30:00,10.91,10.89,1,-0.64
 12/02/2019 05:45:00,10.91,10.89,1,-0.7
 12/02/2019 06:00:00,10.91,10.89,1,-0.63
 12/02/2019 06:15:00,10.84,10.9,1,-0.73
 12/02/2019 06:30:00,10.84,10.9,1,-0.8
 12/02/2019 06:45:00,10.84,10.9,1,-0.77
 12/02/2019 07:00:00,10.77,10.9,1,-0.88
 12/02/2019 07:15:00,10.76,10.89,1,-0.96
 12/02/2019 07:30:00,10.78,10.89,1,-1.02
 12/02/2019 07:45:00,10.75,10.89,1,-1.07
 12/02/2019 08:00:00,10.75,10.89,1,-1.01
 12/02/2019 08:15:00,10.72,10.89,1,-1.01
 12/02/2019 08:30:00,10.73,10.89,1,-0.95
 12/02/2019 08:45:00,10.78,10.89,1,-0.93
 12/02/2019 09:00:00,10.78,10.89,1,-0.88
 12/02/2019 09:15:00,10.78,10.89,1,-0.88
 12/02/2019 09:30:00,10.77,10.89,1,-0.84
 12/02/2019 09:45:00,10.8,10.89,1,-0.81
 12/02/2019 10:00:00,10.8,10.89,1,-0.78
 12/02/2019 10:15:00,10.79,10.89,1,-0.87
 12/02/2019 10:30:00,10.81,10.89,1,-0.87
 12/02/2019 10:45:00,10.82,10.89,1,-0.89
 12/02/2019 11:00:00,10.83,10.89,1,-0.87
 12/02/2019 11:15:00,10.83,10.89,1,-0.88
 12/02/2019 11:30:00,10.84,10.89,1,-0.83
 12/02/2019 11:45:00,10.83,10.89,1,-0.76
 12/02/2019 12:00:00,10.79,10.89,1,-0.82
 12/02/2019 12:15:00,10.81,10.89,1,-0.9
 12/02/2019 12:30:00,10.81,10.89,1,-0.91
 12/02/2019 12:45:00,10.8,10.89,1,-0.91
 12/02/2019 13:00:00,10.83,10.89,1,-0.85
 12/02/2019 13:15:00,10.83,10.89,1,-0.87
 12/02/2019 13:30:00,10.87,10.89,1,-0.87
 12/02/2019 13:45:00,10.86,10.89,1,-0.81
 12/02/2019 14:00:00,10.9,10.89,1,-0.82
 12/02/2019 14:15:00,10.87,10.89,1,-0.84
 12/02/2019 14:30:00,10.87,10.89,1,-0.81
 12/02/2019 14:45:00,10.87,10.89,1,-0.76
 12/02/2019 15:00:00,10.89,10.89,1,-0.7
 12/02/2019 15:15:00,10.9,10.89,1,-0.7
 12/02/2019 15:30:00,10.9,10.89,1,-0.7
 12/02/2019 15:45:00,10.88,10.89,1,-0.71
 12/02/2019 16:00:00,10.83,10.9,1,-0.74
 12/02/2019 16:15:00,10.83,10.9,1,-0.8
 12/02/2019 16:30:00,10.85,10.9,1,-0.8
 12/02/2019 16:45:00,10.86,10.9,1,-0.85
 12/02/2019 17:00:00,10.82,10.89,1,-0.82
 12/02/2019 17:15:00,10.79,10.89,1,-0.87
 12/02/2019 17:30:00,10.77,10.89,1,-0.87
 12/02/2019 17:45:00,10.78,10.89,1,-0.95
 12/02/2019 18:00:00,10.78,10.89,1,-1.01
 12/02/2019 18:15:00,10.82,10.89,1,-1.01
 12/02/2019 18:30:00,10.94,10.89,1,-1.01
 12/02/2019 18:45:00,10.92,10.89,1,-1.01
 12/02/2019 19:00:00,10.94,10.89,1,-1.01
 12/02/2019 19:15:00,10.96,10.89,1,-1.01
 12/02/2019 19:30:00,10.84,10.89,1,-0.94
 12/02/2019 19:45:00,10.83,10.89,1,-0.96
 12/02/2019 20:00:00,10.85,10.89,1,-0.84
 12/02/2019 20:15:00,10.88,10.89,1,-0.85
 12/02/2019 20:30:00,10.86,10.89,1,-0.87
 12/02/2019 20:45:00,10.89,10.89,1,-0.76
 12/02/2019 21:00:00,10.9,10.89,1,-0.74
 12/02/2019 21:15:00,10.96,10.89,1,-0.74
 12/02/2019 21:30:00,10.96,10.89,1,-0.74
 12/02/2019 21:45:00,10.91,10.89,1,-0.74
 12/02/2019 22:00:00,10.85,10.89,1,-0.68
 12/02/2019 22:15:00,10.9,10.89,1,-0.67
 12/02/2019 22:30:00,10.93,10.89,1,-0.63
 12/02/2019 22:45:00,10.91,10.89,1,-0.57
 12/02/2019 23:00:00,10.94,10.89,1,-0.57
 12/02/2019 23:15:00,10.94,10.89,1,-0.57
 12/02/2019 23:30:00,10.94,10.89,1,-0.57
 12/02/2019 23:45:00,10.91,10.89,1,-0.57
 13/02/2019 00:00:00,10.92,10.89,1,-0.57
 13/02/2019 00:15:00,10.88,10.89,1,-0.57
 13/02/2019 00:30:00,10.87,10.89,1,-0.62
 13/02/2019 00:45:00,10.82,10.89,1,-0.6
 13/02/2019 01:00:00,10.78,10.89,1,-0.6
 13/02/2019 01:15:00,10.83,10.89,1,-0.6
 13/02/2019 01:30:00,10.89,10.89,1,-0.6
 13/02/2019 01:45:00,10.91,10.89,1,-0.6
 13/02/2019 02:00:00,10.92,10.89,1,-0.6
 13/02/2019 02:15:00,10.87,10.89,1,-0.6
 13/02/2019 02:30:00,10.88,10.89,1,-0.6
 13/02/2019 02:45:00,10.89,10.89,1,-0.6
 13/02/2019 03:00:00,10.9,10.89,1,-0.6
 13/02/2019 03:15:00,10.92,10.89,1,-0.6
 13/02/2019 03:30:00,10.93,10.89,1,-0.6
 13/02/2019 03:45:00,10.95,10.89,1,-0.55
 13/02/2019 04:00:00,10.96,10.89,1,-0.47
 13/02/2019 04:15:00,10.94,10.89,1,-0.47
 13/02/2019 04:30:00,10.96,10.89,1,-0.54
 13/02/2019 04:45:00,10.95,10.89,1,-0.6
 13/02/2019 05:00:00,10.97,10.89,1,-0.56
 13/02/2019 05:15:00,10.93,10.89,1,-0.6
 13/02/2019 05:30:00,10.91,10.89,1,-0.6
 13/02/2019 05:45:00,10.89,10.89,1,-0.6
 13/02/2019 06:00:00,10.88,10.89,1,-0.6
 13/02/2019 06:15:00,10.86,10.89,1,-0.61
 13/02/2019 06:30:00,10.88,10.89,1,-0.69
 13/02/2019 06:45:00,10.83,10.89,1,-0.72
 13/02/2019 07:00:00,10.77,10.89,1,-0.87
 13/02/2019 07:15:00,10.74,10.89,1,-0.9
 13/02/2019 07:30:00,10.82,10.9,1,-0.95
 13/02/2019 07:45:00,10.95,10.9,1,-1.02
 13/02/2019 08:00:00,10.94,10.9,1,-0.95
 13/02/2019 08:15:00,10.96,10.9,1,-0.94
 13/02/2019 08:30:00,10.98,10.89,1,-0.93
 13/02/2019 08:45:00,10.95,10.89,1,-0.9
 13/02/2019 09:00:00,10.87,10.89,1,-0.87
 13/02/2019 09:15:00,10.88,10.89,1,-0.83
 13/02/2019 09:30:00,10.9,10.89,1,-0.87
 13/02/2019 09:45:00,10.92,10.89,1,-0.87
 13/02/2019 10:00:00,10.92,10.89,1,-0.8
 13/02/2019 10:15:00,10.96,10.89,1,-0.74
 13/02/2019 10:30:00,10.92,10.89,1,-0.77
 13/02/2019 10:45:00,10.91,10.89,1,-0.72
 13/02/2019 11:00:00,10.91,10.89,1,-0.77
 13/02/2019 11:15:00,10.88,10.89,1,-0.8
 13/02/2019 11:30:00,10.86,10.89,1,-0.75
 13/02/2019 11:45:00,10.88,10.89,1,-0.72
 13/02/2019 12:00:00,10.92,10.89,1,-0.65
 13/02/2019 12:15:00,10.93,10.89,1,-0.54
 13/02/2019 12:30:00,10.94,10.89,1,-0.55
 13/02/2019 12:45:00,10.93,10.89,1,-0.54
 13/02/2019 13:00:00,10.94,10.89,1,-0.54
 13/02/2019 13:15:00,10.92,10.89,1,-0.65
 13/02/2019 13:30:00,10.95,10.89,1,-0.67
 13/02/2019 13:45:00,10.95,10.89,1,-0.67
 13/02/2019 14:00:00,10.93,10.89,1,-0.67
 13/02/2019 14:15:00,10.94,10.89,1,-0.62
 13/02/2019 14:30:00,10.94,10.89,1,-0.64
 13/02/2019 14:45:00,10.94,10.89,1,-0.6
 13/02/2019 15:00:00,10.96,10.89,1,-0.57
 13/02/2019 15:15:00,10.98,10.89,1,-0.56
 13/02/2019 15:30:00,10.97,10.89,1,-0.57
 13/02/2019 15:45:00,10.95,10.9,1,-0.64
 13/02/2019 16:00:00,10.92,10.9,1,-0.59
 13/02/2019 16:15:00,10.89,10.9,1,-0.67
 13/02/2019 16:30:00,10.87,10.9,1,-0.67
 13/02/2019 16:45:00,10.89,10.89,1,-0.73
 13/02/2019 17:00:00,10.88,10.89,1,-0.74
 13/02/2019 17:15:00,10.85,10.89,1,-0.74
 13/02/2019 17:30:00,10.79,10.89,1,-0.82
 13/02/2019 17:45:00,10.78,10.89,1,-0.93
 13/02/2019 18:00:00,10.76,10.89,1,-1.01
 13/02/2019 18:15:00,10.74,10.89,1,-1.01
 13/02/2019 18:30:00,10.81,10.89,1,-1.01
 13/02/2019 18:45:00,10.82,10.89,1,-1.04
 13/02/2019 19:00:00,10.82,10.89,1,-1.03
 13/02/2019 19:15:00,10.81,10.89,1,-0.92
 13/02/2019 19:30:00,10.87,10.89,1,-0.97
 13/02/2019 19:45:00,10.92,10.89,1,-0.97
 13/02/2019 20:00:00,10.96,10.9,1,-0.88
 13/02/2019 20:15:00,10.95,10.9,1,-0.87
 13/02/2019 20:30:00,10.97,10.9,1,-0.87
 13/02/2019 20:45:00,10.94,10.9,1,-0.84
 13/02/2019 21:00:00,10.95,10.89,1,-0.74
 13/02/2019 21:15:00,10.99,10.89,1,-0.8
 13/02/2019 21:30:00,10.93,10.89,1,-0.77
 13/02/2019 21:45:00,10.88,10.89,1,-0.74
 13/02/2019 22:00:00,10.84,10.89,1,-0.73
 13/02/2019 22:15:00,10.84,10.89,1,-0.6
 13/02/2019 22:30:00,10.88,10.89,1,-0.6
 13/02/2019 22:45:00,10.88,10.89,1,-0.6
 13/02/2019 23:00:00,10.92,10.89,1,-0.6
 13/02/2019 23:15:00,10.93,10.89,1,-0.55
 13/02/2019 23:30:00,10.96,10.89,1,-0.47
 13/02/2019 23:45:00,10.95,10.89,1,-0.47
 14/02/2019 00:00:00,10.97,10.89,1,-0.58
 14/02/2019 00:15:00,10.88,10.89,1,-0.6
 14/02/2019 00:30:00,10.87,10.89,1,-0.6
 14/02/2019 00:45:00,10.84,10.89,1,-0.6
 14/02/2019 01:00:00,10.84,10.89,1,-0.6
 14/02/2019 01:15:00,10.86,10.89,1,-0.6
 14/02/2019 01:30:00,10.87,10.89,1,-0.6
 14/02/2019 01:45:00,10.91,10.9,1,-0.6
 14/02/2019 02:00:00,10.9,10.9,1,-0.6
 14/02/2019 02:15:00,10.9,10.9,1,-0.6
 14/02/2019 02:30:00,10.93,10.9,1,-0.6
 14/02/2019 02:45:00,10.93,10.89,1,-0.6
 14/02/2019 03:00:00,10.93,10.89,1,-0.6
 14/02/2019 03:15:00,10.96,10.89,1,-0.6
 14/02/2019 03:30:00,10.97,10.89,1,-0.57
 14/02/2019 03:45:00,11.0,10.89,1,-0.47
 14/02/2019 04:00:00,10.97,10.89,1,-0.53
 14/02/2019 04:15:00,10.83,10.89,1,-0.52
 14/02/2019 04:30:00,10.81,10.89,1,-0.48
 14/02/2019 04:45:00,10.8,10.89,1,-0.47
 14/02/2019 05:00:00,10.8,10.89,1,-0.5
 14/02/2019 05:15:00,10.8,10.89,1,-0.6
 14/02/2019 05:30:00,10.82,10.89,1,-0.6
 14/02/2019 05:45:00,10.81,10.89,1,-0.6
 14/02/2019 06:00:00,10.8,10.89,1,-0.6
 14/02/2019 06:15:00,10.78,10.89,1,-0.6
 14/02/2019 06:30:00,10.81,10.89,1,-0.6
 14/02/2019 06:45:00,10.78,10.89,1,-0.7
 14/02/2019 07:00:00,10.79,10.89,1,-0.76
 14/02/2019 07:15:00,10.79,10.89,1,-0.92
 14/02/2019 07:30:00,10.75,10.89,1,-1.02
 14/02/2019 07:45:00,10.76,10.89,1,-0.97
 14/02/2019 08:00:00,10.77,10.89,1,-0.94
 14/02/2019 08:15:00,10.77,10.89,1,-0.94
 14/02/2019 08:30:00,10.77,10.89,1,-0.9
 14/02/2019 08:45:00,10.79,10.89,1,-0.86
 14/02/2019 09:00:00,10.79,10.89,1,-0.84
 14/02/2019 09:15:00,10.77,10.89,1,-0.77
 14/02/2019 09:30:00,10.79,10.89,1,-0.77
 14/02/2019 09:45:00,10.79,10.89,1,-0.71
 14/02/2019 10:00:00,10.79,10.89,1,-0.78
 14/02/2019 10:15:00,10.8,10.89,1,-0.77
 14/02/2019 10:30:00,10.83,10.89,1,-0.79
 14/02/2019 10:45:00,10.82,10.89,1,-0.72
 14/02/2019 11:00:00,10.83,10.89,1,-0.65
 14/02/2019 11:15:00,10.82,10.89,1,-0.57
 14/02/2019 11:30:00,10.85,10.89,1,-0.51
 14/02/2019 11:45:00,10.86,10.89,1,-0.61
 14/02/2019 12:00:00,10.85,10.89,1,-0.62
 14/02/2019 12:15:00,10.87,10.89,1,-0.6
 14/02/2019 12:30:00,10.89,10.89,1,-0.51
 14/02/2019 12:45:00,10.86,10.89,1,-0.6
 14/02/2019 13:00:00,10.88,10.89,1,-0.59
 14/02/2019 13:15:00,10.88,10.89,1,-0.6
 14/02/2019 13:30:00,10.9,10.89,1,-0.59
 14/02/2019 13:45:00,10.91,10.89,1,-0.52
 14/02/2019 14:00:00,10.93,10.89,1,-0.54
 14/02/2019 14:15:00,10.92,10.89,1,-0.57
 14/02/2019 14:30:00,10.92,10.89,1,-0.57
 14/02/2019 14:45:00,10.93,10.89,1,-0.56
 14/02/2019 15:00:00,10.92,10.89,1,-0.51
 14/02/2019 15:15:00,10.93,10.89,1,-0.54
 14/02/2019 15:30:00,10.93,10.89,1,-0.56
 14/02/2019 15:45:00,10.92,10.89,1,-0.57
 14/02/2019 16:00:00,10.9,10.89,1,-0.57
 14/02/2019 16:15:00,10.88,10.89,1,-0.66
 14/02/2019 16:30:00,10.87,10.89,1,-0.67
 14/02/2019 16:45:00,10.88,10.89,1,-0.7
 14/02/2019 17:00:00,10.85,10.89,1,-0.71
 14/02/2019 17:15:00,10.84,10.89,1,-0.73
 14/02/2019 17:30:00,10.83,10.89,1,-0.81
 14/02/2019 17:45:00,10.82,10.89,1,-0.84
 14/02/2019 18:00:00,10.8,10.89,1,-0.92
 14/02/2019 18:15:00,10.79,10.89,1,-0.94
 14/02/2019 18:30:00,10.8,10.89,1,-0.94
 14/02/2019 18:45:00,10.81,10.89,1,-0.99
 14/02/2019 19:00:00,10.83,10.89,1,-1.03
 14/02/2019 19:15:00,10.84,10.89,1,-0.97
 14/02/2019 19:30:00,10.88,10.89,1,-0.97
 14/02/2019 19:45:00,10.9,10.89,1,-0.9
 14/02/2019 20:00:00,10.9,10.89,1,-0.89
 14/02/2019 20:15:00,10.83,10.89,1,-0.81
 14/02/2019 20:30:00,10.83,10.89,1,-0.84
 14/02/2019 20:45:00,10.85,10.89,1,-0.85
 14/02/2019 21:00:00,10.88,10.89,1,-0.77
 14/02/2019 21:15:00,10.9,10.89,1,-0.78
 14/02/2019 21:30:00,10.92,10.89,1,-0.77
 14/02/2019 21:45:00,10.96,10.9,1,-0.77
 14/02/2019 22:00:00,10.98,10.9,1,-0.73
 14/02/2019 22:15:00,10.96,10.9,1,-0.6
 14/02/2019 22:30:00,10.95,10.9,1,-0.6
 14/02/2019 22:45:00,10.96,10.89,1,-0.6
 14/02/2019 23:00:00,10.96,10.89,1,-0.6
 14/02/2019 23:15:00,10.96,10.89,1,-0.5
 14/02/2019 23:30:00,10.95,10.89,1,-0.47
 14/02/2019 23:45:00,10.95,10.89,1,-0.57
 15/02/2019 00:00:00,10.95,10.89,1,-0.5
 15/02/2019 00:15:00,10.87,10.89,1,-0.56
 15/02/2019 00:30:00,10.86,10.89,1,-0.6
 15/02/2019 00:45:00,10.83,10.89,1,-0.6
 15/02/2019 01:00:00,10.82,10.89,1,-0.6
 15/02/2019 01:15:00,10.84,10.89,1,-0.6
 15/02/2019 01:30:00,10.86,10.89,1,-0.6
 15/02/2019 01:45:00,10.87,10.89,1,-0.6
 15/02/2019 02:00:00,10.89,10.89,1,-0.6
 15/02/2019 02:15:00,10.9,10.9,1,-0.6
 15/02/2019 02:30:00,10.9,10.9,1,-0.6
 15/02/2019 02:45:00,10.91,10.9,1,-0.6
 15/02/2019 03:00:00,10.94,10.9,1,-0.6
 15/02/2019 03:15:00,10.96,10.89,1,-0.57
 15/02/2019 03:30:00,10.97,10.89,1,-0.54
 15/02/2019 03:45:00,10.98,10.89,1,-0.54
 15/02/2019 04:00:00,10.99,10.89,1,-0.54
 15/02/2019 04:15:00,11.0,10.89,1,-0.54
 15/02/2019 04:30:00,11.0,10.89,1,-0.54
 15/02/2019 04:45:00,11.0,10.89,1,-0.54
 15/02/2019 05:00:00,10.99,10.89,1,-0.54
 15/02/2019 05:15:00,10.95,10.89,1,-0.54
 15/02/2019 05:30:00,10.96,10.89,1,-0.56
 15/02/2019 05:45:00,10.95,10.89,1,-0.56
 15/02/2019 06:00:00,10.91,10.89,1,-0.6
 15/02/2019 06:15:00,10.9,10.89,1,-0.72
 15/02/2019 06:30:00,10.88,10.89,1,-0.76
 15/02/2019 06:45:00,10.82,10.89,1,-0.83
 15/02/2019 07:00:00,10.79,10.89,1,-0.88
 15/02/2019 07:15:00,10.78,10.89,1,-0.89
 15/02/2019 07:30:00,10.79,10.89,1,-0.92
 15/02/2019 07:45:00,10.79,10.89,1,-0.9
 15/02/2019 08:00:00,10.78,10.89,1,-0.94
 15/02/2019 08:15:00,10.76,10.89,1,-0.94
 15/02/2019 08:30:00,10.76,10.89,1,-0.91
 15/02/2019 08:45:00,10.75,10.89,1,-0.87
 15/02/2019 09:00:00,10.74,10.89,1,-0.85
 15/02/2019 09:15:00,10.79,10.89,1,-0.84
 15/02/2019 09:30:00,10.8,10.89,1,-0.86
 15/02/2019 09:45:00,10.84,10.89,1,-0.85
 15/02/2019 10:00:00,10.82,10.89,1,-0.84
 15/02/2019 10:15:00,10.82,10.89,1,-0.79
 15/02/2019 10:30:00,10.84,10.89,1,-0.76
 15/02/2019 10:45:00,10.85,10.89,1,-0.77
 15/02/2019 11:00:00,10.87,10.89,1,-0.71
 15/02/2019 11:15:00,10.86,10.89,1,-0.7
 15/02/2019 11:30:00,10.88,10.89,1,-0.66
 15/02/2019 11:45:00,10.89,10.89,1,-0.65
 15/02/2019 12:00:00,10.89,10.89,1,-0.67
 15/02/2019 12:15:00,10.9,10.89,1,-0.64
 15/02/2019 12:30:00,10.92,10.89,1,-0.64
 15/02/2019 12:45:00,10.95,10.89,1,-0.61
 15/02/2019 13:00:00,10.94,10.89,1,-0.63
 15/02/2019 13:15:00,10.95,10.89,1,-0.63
 15/02/2019 13:30:00,10.98,10.89,1,-0.59
 15/02/2019 13:45:00,10.92,10.89,1,-0.54
 15/02/2019 14:00:00,10.93,10.89,1,-0.61
 15/02/2019 14:15:00,10.9,10.89,1,-0.56
 15/02/2019 14:30:00,10.89,10.9,1,-0.6
 15/02/2019 14:45:00,10.89,10.9,1,-0.59
 15/02/2019 15:00:00,10.9,10.9,1,-0.64
 15/02/2019 15:15:00,10.91,10.9,1,-0.57
 15/02/2019 15:30:00,10.9,10.89,1,-0.57
 15/02/2019 15:45:00,10.87,10.89,1,-0.58
 15/02/2019 16:00:00,10.84,10.89,1,-0.6
 15/02/2019 16:15:00,10.8,10.89,1,-0.62
 15/02/2019 16:30:00,10.81,10.89,1,-0.67
 15/02/2019 16:45:00,10.8,10.89,1,-0.72
 15/02/2019 17:00:00,10.76,10.89,1,-0.74
 15/02/2019 17:15:00,10.79,10.89,1,-0.74
 15/02/2019 17:30:00,10.77,10.89,1,-0.74
 15/02/2019 17:45:00,10.77,10.89,1,-0.74
 15/02/2019 18:00:00,10.79,10.89,1,-0.79
 15/02/2019 18:15:00,10.8,10.89,1,-0.85
 15/02/2019 18:30:00,10.83,10.89,1,-0.92
 15/02/2019 18:45:00,10.85,10.89,1,-0.97
 15/02/2019 19:00:00,10.89,10.89,1,-0.94
 15/02/2019 19:15:00,10.83,10.89,1,-0.94
 15/02/2019 19:30:00,10.88,10.89,1,-0.94
 15/02/2019 19:45:00,10.88,10.89,1,-0.86
 15/02/2019 20:00:00,10.92,10.89,1,-0.84
 15/02/2019 20:15:00,10.9,10.89,1,-0.84
 15/02/2019 20:30:00,10.87,10.89,1,-0.76
 15/02/2019 20:45:00,10.9,10.89,1,-0.7
 15/02/2019 21:00:00,10.9,10.89,1,-0.7
 15/02/2019 21:15:00,10.84,10.89,1,-0.7
 15/02/2019 21:30:00,10.89,10.89,1,-0.7
 15/02/2019 21:45:00,10.93,10.89,1,-0.7
 15/02/2019 22:00:00,10.97,10.89,1,-0.7
 15/02/2019 22:15:00,10.95,10.89,1,-0.59
 15/02/2019 22:30:00,10.96,10.89,1,-0.62
 15/02/2019 22:45:00,10.96,10.89,1,-0.6
 15/02/2019 23:00:00,10.87,10.89,1,-0.58
 15/02/2019 23:15:00,10.84,10.89,1,-0.47
 15/02/2019 23:30:00,10.84,10.89,1,-0.47
 15/02/2019 23:45:00,10.79,10.89,1,-0.47
 16/02/2019 00:00:00,10.8,10.89,1,-0.59
 16/02/2019 00:15:00,10.79,10.89,1,-0.6
 16/02/2019 00:30:00,10.8,10.89,1,-0.6
 16/02/2019 00:45:00,10.78,10.89,1,-0.6
 16/02/2019 01:00:00,10.79,10.89,1,-0.6
 16/02/2019 01:15:00,10.81,10.89,1,-0.6
 16/02/2019 01:30:00,10.86,10.89,1,-0.52
 16/02/2019 01:45:00,10.87,10.89,1,-0.47
 16/02/2019 02:00:00,10.91,10.89,1,-0.47
 16/02/2019 02:15:00,10.9,10.89,1,-0.54
 16/02/2019 02:30:00,10.9,10.9,1,-0.57
 16/02/2019 02:45:00,10.88,10.9,1,-0.57
 16/02/2019 03:00:00,10.93,10.9,1,-0.57
 16/02/2019 03:15:00,10.9,10.9,1,-0.57
 16/02/2019 03:30:00,10.92,10.89,1,-0.47
 16/02/2019 03:45:00,10.94,10.89,1,-0.56
 16/02/2019 04:00:00,10.96,10.89,1,-0.48
 16/02/2019 04:15:00,10.93,10.89,1,-0.44
 16/02/2019 04:30:00,10.97,10.89,1,-0.44
 16/02/2019 04:45:00,10.97,10.89,1,-0.44
 16/02/2019 05:00:00,10.94,10.89,1,-0.44
 16/02/2019 05:15:00,10.96,10.89,1,-0.44
 16/02/2019 05:30:00,10.9,10.89,1,-0.49
 16/02/2019 05:45:00,10.84,10.89,1,-0.63
 16/02/2019 06:00:00,10.82,10.89,1,-0.66
 16/02/2019 06:15:00,10.77,10.89,1,-0.7
 16/02/2019 06:30:00,10.78,10.89,1,-0.7
 16/02/2019 06:45:00,10.74,10.9,1,-0.72
 16/02/2019 07:00:00,10.73,10.9,1,-0.74
 16/02/2019 07:15:00,10.76,10.9,1,-0.74
 16/02/2019 07:30:00,10.76,10.9,1,-0.81
 16/02/2019 07:45:00,10.72,10.89,1,-0.82
 16/02/2019 08:00:00,10.77,10.89,1,-0.84
 16/02/2019 08:15:00,10.78,10.89,1,-0.87
 16/02/2019 08:30:00,10.78,10.89,1,-0.87
 16/02/2019 08:45:00,10.76,10.89,1,-0.87
 16/02/2019 09:00:00,10.75,10.89,1,-0.87
 16/02/2019 09:15:00,10.75,10.89,1,-0.87
 16/02/2019 09:30:00,10.75,10.89,1,-0.83
 16/02/2019 09:45:00,10.75,10.89,1,-0.81
 16/02/2019 10:00:00,10.75,10.89,1,-0.77
 16/02/2019 10:15:00,10.77,10.9,1,-0.75
 16/02/2019 10:30:00,10.81,10.9,1,-0.68
 16/02/2019 10:45:00,10.82,10.9,1,-0.59
 16/02/2019 11:00:00,10.83,10.9,1,-0.66
 16/02/2019 11:15:00,10.84,10.89,1,-0.63
 16/02/2019 11:30:00,10.82,10.89,1,-0.61
 16/02/2019 11:45:00,10.83,10.89,1,-0.68
 16/02/2019 12:00:00,10.84,10.89,1,-0.74
 16/02/2019 12:15:00,10.85,10.89,1,-0.64
 16/02/2019 12:30:00,10.85,10.89,1,-0.6
 16/02/2019 12:45:00,10.85,10.89,1,-0.69
 16/02/2019 13:00:00,10.84,10.89,1,-0.7
 16/02/2019 13:15:00,10.88,10.89,1,-0.78
 16/02/2019 13:30:00,10.88,10.89,1,-0.71
 16/02/2019 13:45:00,10.89,10.89,1,-0.7
 16/02/2019 14:00:00,10.87,10.89,1,-0.72
 16/02/2019 14:15:00,10.86,10.89,1,-0.72
 16/02/2019 14:30:00,10.89,10.89,1,-0.74
 16/02/2019 14:45:00,10.87,10.89,1,-0.74
 16/02/2019 15:00:00,10.85,10.89,1,-0.69
 16/02/2019 15:15:00,10.85,10.89,1,-0.74
 16/02/2019 15:30:00,10.85,10.89,1,-0.74
 16/02/2019 15:45:00,10.84,10.89,1,-0.69
 16/02/2019 16:00:00,10.83,10.89,1,-0.7
 16/02/2019 16:15:00,10.81,10.89,1,-0.72
 16/02/2019 16:30:00,10.81,10.9,1,-0.76
 16/02/2019 16:45:00,10.78,10.9,1,-0.7
 16/02/2019 17:00:00,10.79,10.9,1,-0.73
 16/02/2019 17:15:00,10.75,10.9,1,-0.7
 16/02/2019 17:30:00,10.76,10.89,1,-0.84
 16/02/2019 17:45:00,10.84,10.89,1,-0.84
 16/02/2019 18:00:00,10.92,10.89,1,-0.95
 16/02/2019 18:15:00,10.95,10.89,1,-0.93
 16/02/2019 18:30:00,10.9,10.9,1,-0.93
 16/02/2019 18:45:00,10.92,10.9,1,-0.95
 16/02/2019 19:00:00,10.92,10.9,1,-0.94
 16/02/2019 19:15:00,10.9,10.9,1,-0.91
 16/02/2019 19:30:00,10.88,10.9,1,-0.83
 16/02/2019 19:45:00,10.87,10.89,1,-0.84
 16/02/2019 20:00:00,10.86,10.89,1,-0.84
 16/02/2019 20:15:00,10.85,10.89,1,-0.84
 16/02/2019 20:30:00,10.9,10.89,1,-0.76
 16/02/2019 20:45:00,10.91,10.89,1,-0.77
 16/02/2019 21:00:00,10.9,10.89,1,-0.69
 16/02/2019 21:15:00,10.93,10.89,1,-0.64
 16/02/2019 21:30:00,10.94,10.89,1,-0.64
 16/02/2019 21:45:00,10.97,10.89,1,-0.64
 16/02/2019 22:00:00,10.99,10.89,1,-0.64
 16/02/2019 22:15:00,10.97,10.89,1,-0.64
 16/02/2019 22:30:00,10.96,10.89,1,-0.64
 16/02/2019 22:45:00,10.97,10.89,1,-0.52
 16/02/2019 23:00:00,10.98,10.89,1,-0.5
 16/02/2019 23:15:00,10.94,10.89,1,-0.5
 16/02/2019 23:30:00,10.97,10.89,1,-0.5
 16/02/2019 23:45:00,10.97,10.89,1,-0.5
 17/02/2019 00:00:00,10.98,10.89,1,-0.53
 17/02/2019 00:15:00,10.88,10.89,1,-0.64
 17/02/2019 00:30:00,10.87,10.89,1,-0.64
 17/02/2019 00:45:00,10.83,10.89,1,-0.64
 17/02/2019 01:00:00,10.86,10.89,1,-0.64
 17/02/2019 01:15:00,10.87,10.89,1,-0.64
 17/02/2019 01:30:00,10.9,10.89,1,-0.64
 17/02/2019 01:45:00,10.92,10.89,1,-0.6
 17/02/2019 02:00:00,10.94,10.89,1,-0.64
 17/02/2019 02:15:00,10.92,10.89,1,-0.64
 17/02/2019 02:30:00,10.93,10.89,1,-0.62
 17/02/2019 02:45:00,10.95,10.89,1,-0.54
 17/02/2019 03:00:00,10.92,10.89,1,-0.54
 17/02/2019 03:15:00,10.9,10.89,1,-0.54
 17/02/2019 03:30:00,10.91,10.89,1,-0.54
 17/02/2019 03:45:00,10.92,10.89,1,-0.54
 17/02/2019 04:00:00,10.94,10.89,1,-0.54
 17/02/2019 04:15:00,10.93,10.89,1,-0.54
 17/02/2019 04:30:00,10.94,10.89,1,-0.54
 17/02/2019 04:45:00,10.95,10.89,1,-0.54
 17/02/2019 05:00:00,10.95,10.89,1,-0.54
 17/02/2019 05:15:00,10.94,10.89,1,-0.54
 17/02/2019 05:30:00,10.95,10.89,1,-0.54
 17/02/2019 05:45:00,10.94,10.89,1,-0.54
 17/02/2019 06:00:00,10.97,10.89,1,-0.54
 17/02/2019 06:15:00,10.95,10.9,1,-0.54
 17/02/2019 06:30:00,10.93,10.9,1,-0.54
 17/02/2019 06:45:00,10.93,10.9,1,-0.56
 17/02/2019 07:00:00,10.91,10.9,1,-0.57
 17/02/2019 07:15:00,10.88,10.89,1,-0.57
 17/02/2019 07:30:00,10.93,10.89,1,-0.63
 17/02/2019 07:45:00,10.92,10.89,1,-0.7
 17/02/2019 08:00:00,10.9,10.89,1,-0.7
 17/02/2019 08:15:00,10.94,10.89,1,-0.7
 17/02/2019 08:30:00,10.95,10.9,1,-0.7
 17/02/2019 08:45:00,10.97,10.9,1,-0.74
 17/02/2019 09:00:00,10.95,10.9,1,-0.69
 17/02/2019 09:15:00,10.91,10.9,1,-0.68
 17/02/2019 09:30:00,10.89,10.89,1,-0.74
 17/02/2019 09:45:00,10.86,10.89,1,-0.74
 17/02/2019 10:00:00,10.85,10.89,1,-0.7
 17/02/2019 10:15:00,10.83,10.89,1,-0.6
 17/02/2019 10:30:00,10.83,10.89,1,-0.72
 17/02/2019 10:45:00,10.83,10.89,1,-0.67
 17/02/2019 11:00:00,10.83,10.89,1,-0.61
 17/02/2019 11:15:00,10.85,10.89,1,-0.74
 17/02/2019 11:30:00,10.84,10.89,1,-0.67
 17/02/2019 11:45:00,10.84,10.89,1,-0.67
 17/02/2019 12:00:00,10.86,10.89,1,-0.67
 17/02/2019 12:15:00,10.84,10.89,1,-0.67
 17/02/2019 12:30:00,10.85,10.89,1,-0.67
 17/02/2019 12:45:00,10.85,10.89,1,-0.67
 17/02/2019 13:00:00,10.86,10.89,1,-0.69
 17/02/2019 13:15:00,10.86,10.89,1,-0.7
 17/02/2019 13:30:00,10.89,10.89,1,-0.63
 17/02/2019 13:45:00,10.91,10.89,1,-0.61
 17/02/2019 14:00:00,10.92,10.89,1,-0.6
 17/02/2019 14:15:00,10.92,10.89,1,-0.6
 17/02/2019 14:30:00,10.94,10.89,1,-0.51
 17/02/2019 14:45:00,10.94,10.89,1,-0.5
 17/02/2019 15:00:00,10.95,10.89,1,-0.58
 17/02/2019 15:15:00,10.96,10.89,1,-0.6
 17/02/2019 15:30:00,10.95,10.89,1,-0.6
 17/02/2019 15:45:00,10.95,10.89,1,-0.6
 17/02/2019 16:00:00,10.92,10.89,1,-0.6
 17/02/2019 16:15:00,10.9,10.89,1,-0.66
 17/02/2019 16:30:00,10.88,10.89,1,-0.7
 17/02/2019 16:45:00,10.82,10.89,1,-0.7
 17/02/2019 17:00:00,10.83,10.89,1,-0.7
 17/02/2019 17:15:00,10.84,10.89,1,-0.82
 17/02/2019 17:30:00,10.82,10.89,1,-0.84
 17/02/2019 17:45:00,10.8,10.89,1,-0.84
 17/02/2019 18:00:00,10.77,10.89,1,-0.84
 17/02/2019 18:15:00,10.76,10.89,1,-0.96
 17/02/2019 18:30:00,10.78,10.89,1,-1.01
 17/02/2019 18:45:00,10.8,10.89,1,-1.01
 17/02/2019 19:00:00,10.81,10.89,1,-1.01
 17/02/2019 19:15:00,10.8,10.89,1,-0.91
 17/02/2019 19:30:00,10.82,10.89,1,-0.87
 17/02/2019 19:45:00,10.85,10.89,1,-0.87
 17/02/2019 20:00:00,10.87,10.89,1,-0.87
 17/02/2019 20:15:00,10.82,10.89,1,-0.87
 17/02/2019 20:30:00,10.81,10.89,1,-0.87
 17/02/2019 20:45:00,10.82,10.89,1,-0.76
 17/02/2019 21:00:00,10.82,10.89,1,-0.74
 17/02/2019 21:15:00,10.83,10.89,1,-0.74
 17/02/2019 21:30:00,10.84,10.89,1,-0.74
 17/02/2019 21:45:00,10.87,10.89,1,-0.74
 17/02/2019 22:00:00,10.89,10.89,1,-0.71
 17/02/2019 22:15:00,10.9,10.89,1,-0.64
 17/02/2019 22:30:00,10.9,10.89,1,-0.63
 17/02/2019 22:45:00,10.91,10.89,1,-0.52
 17/02/2019 23:00:00,10.95,10.89,1,-0.6
 17/02/2019 23:15:00,10.96,10.89,1,-0.5
 17/02/2019 23:30:00,10.95,10.89,1,-0.53
 17/02/2019 23:45:00,10.95,10.89,1,-0.5
 18/02/2019 00:00:00,10.94,10.89,1,-0.5
